ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 00:00,2,0.000,ALERT,213.06,302.68,60.028,1452056403,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,312973.9,312973.9,10323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056405,118439.00
01/06/2016 00:00,2,0.000,ALERT,212.16,299.97,60.012,1452056403,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,585739.8,585739.8,4195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452056407,118440.00
01/06/2016 00:00,2,0.000,ALERT,213.29,302.37,60.012,1452056403,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,305467.7,305467.7,10379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056409,118441.00
01/06/2016 00:00,2,0.000,ALERT,212.83,302.68,60.012,1452056403,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,306878.0,306878.0,10348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056411,118442.00
01/06/2016 00:00,2,0.000,ALERT,211.93,301.17,60.023,1452056403,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,311241.9,311241.9,15007,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452056413,118443.00
01/06/2016 00:00,2,0.000,ALERT,211.70,299.97,60.018,1452056403,"274151322000052","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,593488.7,593488.7,4206,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056414,118444.00
01/06/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1452056403,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,316145.0,316145.0,14999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056416,118445.00
01/06/2016 00:00,2,0.000,ALERT,212.38,301.47,60.023,1452056403,"201051344001230","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,314370.7,314370.7,15051,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056418,118446.00
01/06/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1452056403,"201051344000582","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,309305.3,309305.3,14998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056420,118447.00
01/06/2016 00:00,2,0.000,ALERT,211.93,301.47,60.034,1452056403,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,318626.8,318626.8,14976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056422,118448.00
01/06/2016 00:00,2,0.000,ALERT,212.16,299.67,59.996,1452056403,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,477534.6,477534.6,4436,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056424,118449.00
01/06/2016 00:00,2,0.000,ALERT,212.83,303.58,60.012,1452056403,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,320050.7,320050.7,10359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056426,118450.00
01/06/2016 00:00,2,0.000,ALERT,212.38,302.07,60.039,1452056403,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,316763.6,316763.6,15059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452056428,118451.00
01/06/2016 00:00,2,0.000,ALERT,212.61,301.47,60.018,1452056403,"201051344000438","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,318588.6,318588.6,15007,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056429,118452.00
01/06/2016 00:00,2,0.000,ALERT,212.61,301.17,60.012,1452056403,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,312600.9,312600.9,15072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452056431,118453.00
01/06/2016 00:00,2,0.000,ALERT,212.38,301.47,60.018,1452056403,"274151322000083","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,587836.2,587836.2,4237,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056433,118454.00
01/06/2016 00:00,2,0.000,ALERT,212.83,301.17,60.007,1452056403,"274151322000076","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,624464.1,624464.1,4216,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056435,118455.00
01/06/2016 00:00,2,0.000,ALERT,213.06,303.88,60.023,1452056403,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,304416.5,304416.5,10321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056437,118456.00
01/06/2016 00:00,2,0.000,ALERT,212.16,301.47,60.002,1452056403,"274151322000095","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,617121.0,617121.0,4246,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056438,118457.00
01/06/2016 00:00,2,0.000,ALERT,212.61,302.98,60.012,1452056403,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,304412.1,304412.1,10355,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056440,118458.00
01/06/2016 00:00,2,0.000,ALERT,212.38,300.87,60.018,1452056403,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,316762.6,316762.6,14984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056442,118459.00
01/06/2016 00:00,2,0.000,ALERT,212.83,302.98,59.981,1452056403,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,314448.8,314448.8,10367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056444,118460.00
01/06/2016 00:00,2,0.000,ALERT,213.51,302.98,60.007,1452056403,"201051344000853","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,311770.9,311770.9,10348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056446,118461.00
01/06/2016 00:00,2,0.000,ALERT,213.06,301.77,60.023,1452056403,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,317993.3,317993.3,15037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056447,118462.00
01/06/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1452056403,"201051344000917","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,315706.7,315706.7,15037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056449,118463.00
01/06/2016 00:00,2,0.000,ALERT,212.83,302.07,59.981,1452056403,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,318933.8,318933.8,15042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056451,118464.00
01/06/2016 00:00,2,0.000,ALERT,212.61,301.17,60.002,1452056403,"201051344000651","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313102.7,313102.7,15011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452056453,118465.00
01/06/2016 00:00,2,0.000,ALERT,211.93,300.57,60.002,1452056403,"274151322000088","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,570683.1,570683.1,4176,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056455,118466.00
01/06/2016 00:00,2,0.000,ALERT,212.83,299.97,59.996,1452056403,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,477829.7,477829.7,4423,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056456,118467.00
01/06/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1452056403,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,309599.4,309599.4,14994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056458,118468.00
01/06/2016 00:00,2,0.000,ALERT,212.61,303.58,60.002,1452056403,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315493.1,315493.1,10369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452056460,118469.00
01/06/2016 00:00,2,0.000,ALERT,212.83,301.77,60.023,1452056403,"201051344001203","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,316060.2,316060.2,15008,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056462,118470.00
01/06/2016 00:00,2,0.000,ALERT,212.16,301.17,60.012,1452056403,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,583054.2,583054.2,4182,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056464,118471.00
01/06/2016 00:00,2,0.000,ALERT,213.29,302.37,60.012,1452056403,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,304734.8,304734.8,10348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056465,118472.00
01/06/2016 00:00,2,0.000,ALERT,212.38,301.77,60.007,1452056403,"201051344001093","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,314452.1,314452.1,15011,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056467,118473.00
01/06/2016 00:00,2,0.000,ALERT,212.83,302.98,60.028,1452056403,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,318117.2,318117.2,10316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056469,118474.00
01/06/2016 00:00,2,0.000,ALERT,213.06,302.07,60.007,1452056403,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,311677.1,311677.1,10348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056471,118475.00
01/06/2016 00:00,2,0.000,ALERT,213.06,303.58,60.039,1452056403,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,319639.2,319639.2,10306,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056473,118476.00
01/06/2016 00:00,2,0.000,ALERT,212.83,303.28,60.028,1452056403,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314567.0,314567.0,10336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056475,118477.00
01/06/2016 00:00,2,0.000,ALERT,213.06,302.98,59.996,1452056403,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,309658.6,309658.6,10380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056476,118478.00
01/06/2016 00:00,2,0.000,ALERT,213.51,303.58,60.002,1452056403,"201051344000576","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,312648.8,312648.8,10314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056478,118479.00
01/06/2016 00:00,2,0.000,ALERT,212.16,299.67,60.002,1452056403,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,558186.3,558186.3,4213,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452056480,118480.00
01/06/2016 00:15,2,0.000,ALERT,213.51,303.28,59.949,1452057304,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,312973.9,312973.9,10325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057306,118481.00
01/06/2016 00:15,2,0.000,ALERT,212.38,300.27,59.938,1452057304,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,585739.8,585739.8,4197,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057308,118482.00
01/06/2016 00:15,2,0.000,ALERT,213.51,302.68,59.949,1452057304,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,305467.7,305467.7,10381,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057310,118483.00
01/06/2016 00:15,2,0.000,ALERT,213.06,302.98,59.959,1452057304,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,306878.0,306878.0,10350,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057311,118484.00
01/06/2016 00:15,2,0.000,ALERT,212.38,301.47,59.965,1452057304,"201051344000646","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,311241.9,311241.9,15009,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057313,118485.00
01/06/2016 00:15,2,0.000,ALERT,211.93,300.27,59.949,1452057304,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,593488.7,593488.7,4208,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057315,118486.00
01/06/2016 00:15,2,0.000,ALERT,212.61,301.77,59.965,1452057304,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,316145.0,316145.0,15001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057317,118487.00
01/06/2016 00:15,2,0.000,ALERT,212.61,302.07,59.949,1452057304,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,314370.7,314370.7,15053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057319,118488.00
01/06/2016 00:15,2,0.000,ALERT,213.06,302.37,59.965,1452057304,"201051344000582","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,309305.3,309305.3,15000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057320,118489.00
01/06/2016 00:15,2,0.000,ALERT,212.16,301.47,59.975,1452057304,"201051344000955","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,318626.8,318626.8,14978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057322,118490.00
01/06/2016 00:15,2,0.000,ALERT,212.16,300.27,59.949,1452057304,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,477534.6,477534.6,4438,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057324,118491.00
01/06/2016 00:15,2,0.000,ALERT,213.06,303.58,59.907,1452057304,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,320050.7,320050.7,10361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057326,118492.00
01/06/2016 00:15,2,0.000,ALERT,212.38,302.07,59.959,1452057304,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,316763.6,316763.6,15061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057328,118493.00
01/06/2016 00:15,2,0.000,ALERT,212.61,301.47,59.954,1452057304,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,318588.6,318588.6,15009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057330,118494.00
01/06/2016 00:15,2,0.000,ALERT,212.61,301.17,59.965,1452057304,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,312600.9,312600.9,15074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057332,118495.00
01/06/2016 00:15,2,0.000,ALERT,212.38,301.17,59.928,1452057304,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,587836.2,587836.2,4239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057333,118496.00
01/06/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1452057304,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,624464.1,624464.1,4218,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057335,118497.00
01/06/2016 00:15,2,0.000,ALERT,213.06,304.78,59.981,1452057304,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,304416.5,304416.5,10323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057337,118498.00
01/06/2016 00:15,2,0.000,ALERT,212.16,301.47,59.970,1452057304,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,617121.0,617121.0,4248,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057339,118499.00
01/06/2016 00:15,2,0.000,ALERT,212.83,303.28,59.965,1452057304,"201051344000988","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,304412.1,304412.1,10357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057341,118500.00
01/06/2016 00:15,2,0.000,ALERT,212.38,300.87,59.965,1452057304,"201051344001025","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316762.6,316762.6,14986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057343,118501.00
01/06/2016 00:15,2,0.000,ALERT,212.83,303.28,59.954,1452057304,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,314448.8,314448.8,10369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057345,118502.00
01/06/2016 00:15,2,0.000,ALERT,213.74,303.28,59.928,1452057304,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,311770.9,311770.9,10350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057346,118503.00
01/06/2016 00:15,2,0.000,ALERT,213.06,301.77,59.965,1452057304,"201051344000685","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,317993.3,317993.3,15039,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057348,118504.00
01/06/2016 00:15,2,0.000,ALERT,212.61,301.17,59.986,1452057304,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,315706.7,315706.7,15039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057350,118505.00
01/06/2016 00:15,2,0.000,ALERT,213.06,302.07,59.938,1452057304,"201051344001145","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,318933.8,318933.8,15044,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057352,118506.00
01/06/2016 00:15,2,0.000,ALERT,212.83,301.17,59.965,1452057304,"201051344000651","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,313102.7,313102.7,15013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057354,118507.00
01/06/2016 00:15,2,0.000,ALERT,211.93,300.87,59.965,1452057304,"274151322000088","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,570683.1,570683.1,4178,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057355,118508.00
01/06/2016 00:15,2,0.000,ALERT,213.06,300.27,59.970,1452057304,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,477829.7,477829.7,4425,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057357,118509.00
01/06/2016 00:15,2,0.000,ALERT,212.16,301.77,59.991,1452057304,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,309599.4,309599.4,14996,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057359,118510.00
01/06/2016 00:15,2,0.000,ALERT,212.61,303.88,59.991,1452057304,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,315493.1,315493.1,10371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057361,118511.00
01/06/2016 00:15,2,0.000,ALERT,212.83,301.77,59.975,1452057304,"201051344001203","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,316060.2,316060.2,15010,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057363,118512.00
01/06/2016 00:15,2,0.000,ALERT,211.93,300.27,59.959,1452057304,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,583054.2,583054.2,4184,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057364,118513.00
01/06/2016 00:15,2,0.000,ALERT,213.29,302.98,60.002,1452057304,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,304734.8,304734.8,10350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057366,118514.00
01/06/2016 00:15,2,0.000,ALERT,212.61,301.77,59.970,1452057304,"201051344001093","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,314452.1,314452.1,15013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057368,118515.00
01/06/2016 00:15,2,0.000,ALERT,212.83,303.28,59.965,1452057304,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,318117.2,318117.2,10318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452057370,118516.00
01/06/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1452057304,"201051344000648","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,311677.1,311677.1,10350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057371,118517.00
01/06/2016 00:15,2,0.000,ALERT,213.06,303.88,59.954,1452057304,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,319639.2,319639.2,10308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057373,118518.00
01/06/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1452057304,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,314567.0,314567.0,10338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057375,118519.00
01/06/2016 00:15,2,0.000,ALERT,212.83,302.98,59.975,1452057304,"201051344001158","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,309658.6,309658.6,10382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057377,118520.00
01/06/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1452057304,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,312648.8,312648.8,10316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057379,118521.00
01/06/2016 00:15,2,0.000,ALERT,212.16,299.67,59.949,1452057304,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,558186.3,558186.3,4215,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452057380,118522.00
01/06/2016 00:30,2,0.000,ALERT,213.06,302.37,59.959,1452058204,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,312973.9,312973.9,10327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058206,118523.00
01/06/2016 00:30,2,0.000,ALERT,212.38,300.57,59.996,1452058204,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,585739.8,585739.8,4199,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058208,118524.00
01/06/2016 00:30,2,0.000,ALERT,213.51,302.37,59.944,1452058204,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,305467.7,305467.7,10383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058210,118525.00
01/06/2016 00:30,2,0.000,ALERT,212.61,302.68,59.938,1452058204,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,306878.0,306878.0,10352,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058211,118526.00
01/06/2016 00:30,2,0.000,ALERT,212.38,301.47,59.954,1452058204,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,311241.9,311241.9,15011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058213,118527.00
01/06/2016 00:30,2,0.000,ALERT,211.70,301.47,59.944,1452058204,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,593488.7,593488.7,4210,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058215,118528.00
01/06/2016 00:30,2,0.000,ALERT,212.61,301.77,59.959,1452058204,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316145.0,316145.0,15003,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058217,118529.00
01/06/2016 00:30,2,0.000,ALERT,212.61,302.07,59.970,1452058204,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314370.7,314370.7,15055,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058219,118530.00
01/06/2016 00:30,2,0.000,ALERT,213.06,302.37,59.944,1452058204,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,309305.3,309305.3,15002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058220,118531.00
01/06/2016 00:30,2,0.000,ALERT,212.16,301.47,59.944,1452058204,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,318626.8,318626.8,14980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058222,118532.00
01/06/2016 00:30,2,0.000,ALERT,212.16,300.57,59.922,1452058204,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,477534.6,477534.6,4440,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058224,118533.00
01/06/2016 00:30,2,0.000,ALERT,212.83,303.28,59.986,1452058204,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,320050.7,320050.7,10363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058226,118534.00
01/06/2016 00:30,2,0.000,ALERT,212.16,301.47,59.949,1452058204,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,316763.6,316763.6,15063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058228,118535.00
01/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.944,1452058204,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,318588.6,318588.6,15011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058230,118536.00
01/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.922,1452058204,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,312600.9,312600.9,15076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058232,118537.00
01/06/2016 00:30,2,0.000,ALERT,212.61,302.07,59.954,1452058204,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,587836.2,587836.2,4241,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058233,118538.00
01/06/2016 00:30,2,0.000,ALERT,212.83,301.47,59.938,1452058204,"274151322000076","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,624464.1,624464.1,4220,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058235,118539.00
01/06/2016 00:30,2,0.000,ALERT,212.61,303.58,59.933,1452058204,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,304416.5,304416.5,10325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058237,118540.00
01/06/2016 00:30,2,0.000,ALERT,212.38,302.37,59.949,1452058204,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,617121.0,617121.0,4250,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058239,118541.00
01/06/2016 00:30,2,0.000,ALERT,212.61,302.68,59.938,1452058204,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,304412.1,304412.1,10359,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058241,118542.00
01/06/2016 00:30,2,0.000,ALERT,212.16,300.27,59.959,1452058204,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,316762.6,316762.6,14988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058242,118543.00
01/06/2016 00:30,2,0.000,ALERT,212.83,303.28,59.954,1452058204,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,314448.8,314448.8,10371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058244,118544.00
01/06/2016 00:30,2,0.000,ALERT,213.29,302.98,59.970,1452058204,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,311770.9,311770.9,10352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058246,118545.00
01/06/2016 00:30,2,0.000,ALERT,213.06,301.47,59.954,1452058204,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,317993.3,317993.3,15041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058248,118546.00
01/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.954,1452058204,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,315706.7,315706.7,15041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058250,118547.00
01/06/2016 00:30,2,0.000,ALERT,212.83,301.77,59.954,1452058204,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318933.8,318933.8,15046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058251,118548.00
01/06/2016 00:30,2,0.000,ALERT,212.83,300.87,59.954,1452058204,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,313102.7,313102.7,15015,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058253,118549.00
01/06/2016 00:30,2,0.000,ALERT,211.93,300.57,59.933,1452058204,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,570683.1,570683.1,4180,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058255,118550.00
01/06/2016 00:30,2,0.000,ALERT,212.83,299.67,59.938,1452058204,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,477829.7,477829.7,4427,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058257,118551.00
01/06/2016 00:30,2,0.000,ALERT,212.38,301.77,59.954,1452058204,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,14998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058259,118552.00
01/06/2016 00:30,2,0.000,ALERT,212.38,303.58,59.954,1452058204,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,315493.1,315493.1,10373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058261,118553.00
01/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.959,1452058204,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,316060.2,316060.2,15012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058263,118554.00
01/06/2016 00:30,2,0.000,ALERT,212.16,300.57,59.959,1452058204,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,583054.2,583054.2,4186,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058264,118555.00
01/06/2016 00:30,2,0.000,ALERT,213.06,302.68,59.996,1452058204,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,304734.8,304734.8,10352,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058267,118556.00
01/06/2016 00:30,2,0.000,ALERT,212.61,301.77,59.954,1452058204,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,314452.1,314452.1,15015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058268,118557.00
01/06/2016 00:30,2,0.000,ALERT,212.61,302.68,59.949,1452058204,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,318117.2,318117.2,10320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058270,118558.00
01/06/2016 00:30,2,0.000,ALERT,213.06,302.37,59.938,1452058204,"201051344000648","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,311677.1,311677.1,10352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058272,118559.00
01/06/2016 00:30,2,0.000,ALERT,212.83,303.58,59.949,1452058204,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,319639.2,319639.2,10310,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058274,118560.00
01/06/2016 00:30,2,0.000,ALERT,212.83,303.28,59.944,1452058204,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,314567.0,314567.0,10340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452058276,118561.00
01/06/2016 00:30,2,0.000,ALERT,212.83,302.98,59.981,1452058204,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,309658.6,309658.6,10384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058277,118562.00
01/06/2016 00:30,2,0.000,ALERT,213.51,303.58,59.949,1452058204,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,312648.8,312648.8,10318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058279,118563.00
01/06/2016 00:30,2,0.000,ALERT,212.38,300.27,59.949,1452058204,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,558186.3,558186.3,4217,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452058281,118564.00
01/06/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1452059103,"201051344000645","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,312973.9,312973.9,10329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059105,118565.00
01/06/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1452059103,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,585739.8,585739.8,4201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059107,118566.00
01/06/2016 00:45,2,0.000,ALERT,213.74,302.98,59.981,1452059103,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,305467.7,305467.7,10385,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059109,118567.00
01/06/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1452059103,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,306878.0,306878.0,10354,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059111,118568.00
01/06/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1452059103,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,311241.9,311241.9,15013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059113,118569.00
01/06/2016 00:45,2,0.000,ALERT,211.93,302.37,59.991,1452059103,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,593488.7,593488.7,4212,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059114,118570.00
01/06/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1452059103,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316145.0,316145.0,15005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059116,118571.00
01/06/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1452059103,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,314370.7,314370.7,15057,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059118,118572.00
01/06/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1452059103,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309305.3,309305.3,15004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059120,118573.00
01/06/2016 00:45,2,0.000,ALERT,212.38,302.37,59.981,1452059103,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,318626.8,318626.8,14982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059122,118574.00
01/06/2016 00:45,2,0.000,ALERT,212.38,301.47,59.991,1452059103,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,477534.6,477534.6,4442,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059123,118575.00
01/06/2016 00:45,2,0.000,ALERT,213.06,303.88,59.986,1452059103,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,320050.7,320050.7,10365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059125,118576.00
01/06/2016 00:45,2,0.000,ALERT,212.61,302.68,59.981,1452059103,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,316763.6,316763.6,15065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059127,118577.00
01/06/2016 00:45,2,0.000,ALERT,212.61,301.77,59.986,1452059103,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318588.6,318588.6,15013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059129,118578.00
01/06/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1452059103,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,312600.9,312600.9,15078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059131,118579.00
01/06/2016 00:45,2,0.000,ALERT,212.38,302.07,59.986,1452059103,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,587836.2,587836.2,4243,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059133,118580.00
01/06/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1452059103,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,624464.1,624464.1,4222,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059135,118581.00
01/06/2016 00:45,2,0.000,ALERT,213.06,304.18,60.002,1452059103,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,304416.5,304416.5,10327,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059136,118582.00
01/06/2016 00:45,2,0.000,ALERT,212.38,302.37,59.975,1452059103,"274151322000095","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,617121.0,617121.0,4252,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059138,118583.00
