ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 00:45,2,0.000,ALERT,212.83,303.58,60.002,1452059103,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,304412.1,304412.1,10361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059140,118584.00
01/06/2016 00:45,2,0.000,ALERT,212.38,301.47,59.991,1452059103,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,316762.6,316762.6,14990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059142,118585.00
01/06/2016 00:45,2,0.000,ALERT,212.83,303.58,59.991,1452059103,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,314448.8,314448.8,10373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059144,118586.00
01/06/2016 00:45,2,0.000,ALERT,213.51,303.58,59.938,1452059103,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,311770.9,311770.9,10354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059145,118587.00
01/06/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1452059103,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,317993.3,317993.3,15043,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059147,118588.00
01/06/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1452059103,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,315706.7,315706.7,15043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059149,118589.00
01/06/2016 00:45,2,0.000,ALERT,213.06,302.37,60.023,1452059103,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,318933.8,318933.8,15048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059151,118590.00
01/06/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1452059103,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,313102.7,313102.7,15017,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059153,118591.00
01/06/2016 00:45,2,0.000,ALERT,211.93,301.17,60.023,1452059103,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,570683.1,570683.1,4182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059155,118592.00
01/06/2016 00:45,2,0.000,ALERT,213.06,300.87,59.991,1452059103,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,477829.7,477829.7,4429,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059156,118593.00
01/06/2016 00:45,2,0.000,ALERT,212.61,302.37,59.986,1452059103,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,15000,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059158,118594.00
01/06/2016 00:45,2,0.000,ALERT,212.61,304.18,59.959,1452059103,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,315493.1,315493.1,10375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452059160,118595.00
01/06/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1452059103,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,316060.2,316060.2,15014,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059162,118596.00
01/06/2016 00:45,2,0.000,ALERT,212.16,301.77,59.981,1452059103,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,583054.2,583054.2,4188,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059163,118597.00
01/06/2016 00:45,2,0.000,ALERT,213.29,303.28,59.991,1452059103,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,304734.8,304734.8,10354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059165,118598.00
01/06/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1452059103,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,314452.1,314452.1,15017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059167,118599.00
01/06/2016 00:45,2,0.000,ALERT,212.83,303.58,59.986,1452059103,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,318117.2,318117.2,10322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059169,118600.00
01/06/2016 00:45,2,0.000,ALERT,213.29,302.98,60.028,1452059103,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,311677.1,311677.1,10354,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059171,118601.00
01/06/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1452059103,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,319639.2,319639.2,10312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059173,118602.00
01/06/2016 00:45,2,0.000,ALERT,213.06,303.58,60.028,1452059103,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,314567.0,314567.0,10342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059174,118603.00
01/06/2016 00:45,2,0.000,ALERT,213.06,303.28,59.996,1452059103,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,309658.6,309658.6,10386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059176,118604.00
01/06/2016 00:45,2,0.000,ALERT,213.74,304.18,60.007,1452059103,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,312648.8,312648.8,10320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059178,118605.00
01/06/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1452059103,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,558186.3,558186.3,4219,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452059180,118606.00
01/06/2016 01:00,2,0.000,ALERT,213.74,303.88,59.986,1452060004,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,312973.9,312973.9,10331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060006,118607.00
01/06/2016 01:00,2,0.000,ALERT,212.61,301.47,59.938,1452060004,"274151322000085","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,585739.8,585739.8,4203,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060008,118608.00
01/06/2016 01:00,2,0.000,ALERT,213.96,304.18,59.986,1452060004,"201051344000633","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,305467.7,305467.7,10387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060010,118609.00
01/06/2016 01:00,2,0.000,ALERT,213.29,304.18,59.970,1452060004,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,306878.0,306878.0,10356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060012,118610.00
01/06/2016 01:00,2,0.000,ALERT,212.38,302.07,59.970,1452060004,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,311241.9,311241.9,15015,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060013,118611.00
01/06/2016 01:00,2,0.000,ALERT,212.16,301.77,59.981,1452060004,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,593488.7,593488.7,4214,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060015,118612.00
01/06/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1452060004,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,316145.0,316145.0,15007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060017,118613.00
01/06/2016 01:00,2,0.000,ALERT,212.83,302.37,59.928,1452060004,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314370.7,314370.7,15059,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060019,118614.00
01/06/2016 01:00,2,0.000,ALERT,213.29,303.28,59.975,1452060004,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,309305.3,309305.3,15006,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060021,118615.00
01/06/2016 01:00,2,0.000,ALERT,212.38,302.07,59.965,1452060004,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,318626.8,318626.8,14984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060022,118616.00
01/06/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1452060004,"274151322000094","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,477534.6,477534.6,4444,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060024,118617.00
01/06/2016 01:00,2,0.000,ALERT,213.29,304.48,59.965,1452060004,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,320050.7,320050.7,10367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060026,118618.00
01/06/2016 01:00,2,0.000,ALERT,212.61,302.37,59.959,1452060004,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,316763.6,316763.6,15067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060028,118619.00
01/06/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1452060004,"201051344000438","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,318588.6,318588.6,15015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060030,118620.00
01/06/2016 01:00,2,0.000,ALERT,213.06,301.77,59.949,1452060004,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,312600.9,312600.9,15080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060032,118621.00
01/06/2016 01:00,2,0.000,ALERT,212.61,302.37,59.965,1452060004,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,587836.2,587836.2,4245,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060033,118622.00
01/06/2016 01:00,2,0.000,ALERT,213.29,301.47,59.959,1452060004,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,624464.1,624464.1,4224,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060035,118623.00
01/06/2016 01:00,2,0.000,ALERT,213.29,304.78,59.986,1452060004,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,304416.5,304416.5,10329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060037,118624.00
01/06/2016 01:00,2,0.000,ALERT,212.61,302.68,59.954,1452060004,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,617121.0,617121.0,4254,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060039,118625.00
01/06/2016 01:00,2,0.000,ALERT,213.06,303.88,59.965,1452060004,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,304412.1,304412.1,10363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060041,118626.00
01/06/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1452060004,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,316762.6,316762.6,14992,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060043,118627.00
01/06/2016 01:00,2,0.000,ALERT,213.06,303.88,59.959,1452060004,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,314448.8,314448.8,10375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060044,118628.00
01/06/2016 01:00,2,0.000,ALERT,213.74,303.58,59.970,1452060004,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,311770.9,311770.9,10356,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060046,118629.00
01/06/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1452060004,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,317993.3,317993.3,15045,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060048,118630.00
01/06/2016 01:00,2,0.000,ALERT,212.83,301.47,60.007,1452060004,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,315706.7,315706.7,15045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060050,118631.00
01/06/2016 01:00,2,0.000,ALERT,213.06,302.37,59.965,1452060004,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,318933.8,318933.8,15050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060052,118632.00
01/06/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1452060004,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,313102.7,313102.7,15019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060054,118633.00
01/06/2016 01:00,2,0.000,ALERT,212.16,301.47,59.959,1452060004,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,570683.1,570683.1,4184,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060055,118634.00
01/06/2016 01:00,2,0.000,ALERT,212.83,300.87,59.965,1452060004,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,477829.7,477829.7,4431,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060057,118635.00
01/06/2016 01:00,2,0.000,ALERT,212.38,302.07,59.965,1452060004,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309599.4,309599.4,15002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060059,118636.00
01/06/2016 01:00,2,0.000,ALERT,212.83,304.48,59.965,1452060004,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,315493.1,315493.1,10377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060061,118637.00
01/06/2016 01:00,2,0.000,ALERT,212.83,301.77,59.954,1452060004,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,316060.2,316060.2,15016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060063,118638.00
01/06/2016 01:00,2,0.000,ALERT,212.38,301.77,59.922,1452060004,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,583054.2,583054.2,4190,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060065,118639.00
01/06/2016 01:00,2,0.000,ALERT,213.51,303.58,59.970,1452060004,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,304734.8,304734.8,10356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060066,118640.00
01/06/2016 01:00,2,0.000,ALERT,212.61,301.77,59.917,1452060004,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,314452.1,314452.1,15019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060068,118641.00
01/06/2016 01:00,2,0.000,ALERT,213.06,303.88,59.970,1452060004,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,318117.2,318117.2,10324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060070,118642.00
01/06/2016 01:00,2,0.000,ALERT,213.51,303.28,59.965,1452060004,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,311677.1,311677.1,10356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060072,118643.00
01/06/2016 01:00,2,0.000,ALERT,213.06,304.18,59.965,1452060004,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,319639.2,319639.2,10314,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060074,118644.00
01/06/2016 01:00,2,0.000,ALERT,213.06,303.88,59.965,1452060004,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314567.0,314567.0,10344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060075,118645.00
01/06/2016 01:00,2,0.000,ALERT,213.29,303.58,59.970,1452060004,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,309658.6,309658.6,10388,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060077,118646.00
01/06/2016 01:00,2,0.000,ALERT,213.51,303.88,59.959,1452060004,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,312648.8,312648.8,10322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060079,118647.00
01/06/2016 01:00,2,0.000,ALERT,212.38,300.87,59.970,1452060004,"274151322000087","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,558186.3,558186.3,4221,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060081,118648.00
01/06/2016 01:15,2,0.000,ALERT,213.74,303.88,59.949,1452060904,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,312973.9,312973.9,10333,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060906,118649.00
01/06/2016 01:15,2,0.000,ALERT,212.83,301.17,59.954,1452060904,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,585739.8,585739.8,4205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060907,118650.00
01/06/2016 01:15,2,0.000,ALERT,213.96,303.88,59.959,1452060904,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,305467.7,305467.7,10389,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060909,118651.00
01/06/2016 01:15,2,0.000,ALERT,213.29,304.18,59.949,1452060904,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,306878.0,306878.0,10358,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060911,118652.00
01/06/2016 01:15,2,0.000,ALERT,212.61,302.37,59.954,1452060904,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,311241.9,311241.9,15017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060913,118653.00
01/06/2016 01:15,2,0.000,ALERT,212.38,302.37,59.944,1452060904,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,593488.7,593488.7,4216,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060915,118654.00
01/06/2016 01:15,2,0.000,ALERT,212.83,302.37,59.949,1452060904,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,316145.0,316145.0,15009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060916,118655.00
01/06/2016 01:15,2,0.000,ALERT,212.83,302.68,59.996,1452060904,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314370.7,314370.7,15061,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060918,118656.00
01/06/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1452060904,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,309305.3,309305.3,15008,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060920,118657.00
01/06/2016 01:15,2,0.000,ALERT,212.38,302.07,59.949,1452060904,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,318626.8,318626.8,14986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060922,118658.00
01/06/2016 01:15,2,0.000,ALERT,212.61,300.87,59.959,1452060904,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,477534.6,477534.6,4446,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060924,118659.00
01/06/2016 01:15,2,0.000,ALERT,213.29,304.78,59.944,1452060904,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,320050.7,320050.7,10369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060925,118660.00
01/06/2016 01:15,2,0.000,ALERT,212.61,302.37,59.928,1452060904,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,316763.6,316763.6,15069,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060927,118661.00
01/06/2016 01:15,2,0.000,ALERT,212.83,302.07,59.907,1452060904,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,318588.6,318588.6,15017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060929,118662.00
01/06/2016 01:15,2,0.000,ALERT,213.06,301.77,59.907,1452060904,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,312600.9,312600.9,15082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060931,118663.00
01/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.970,1452060904,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,587836.2,587836.2,4247,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060933,118664.00
01/06/2016 01:15,2,0.000,ALERT,213.29,301.47,59.981,1452060904,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,624464.1,624464.1,4226,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060934,118665.00
01/06/2016 01:15,2,0.000,ALERT,213.51,305.08,59.965,1452060904,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,304416.5,304416.5,10331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060936,118666.00
01/06/2016 01:15,2,0.000,ALERT,212.61,302.68,59.922,1452060904,"274151322000095","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,617121.0,617121.0,4256,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060938,118667.00
01/06/2016 01:15,2,0.000,ALERT,213.29,303.88,59.944,1452060904,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,304412.1,304412.1,10365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060940,118668.00
01/06/2016 01:15,2,0.000,ALERT,212.61,301.17,59.949,1452060904,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,316762.6,316762.6,14994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060942,118669.00
01/06/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1452060904,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314448.8,314448.8,10377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060943,118670.00
01/06/2016 01:15,2,0.000,ALERT,213.96,303.88,59.949,1452060904,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,311770.9,311770.9,10358,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060945,118671.00
01/06/2016 01:15,2,0.000,ALERT,213.06,302.07,59.938,1452060904,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,317993.3,317993.3,15047,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060947,118672.00
01/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.938,1452060904,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,315706.7,315706.7,15047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060949,118673.00
01/06/2016 01:15,2,0.000,ALERT,213.06,302.37,59.922,1452060904,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,318933.8,318933.8,15052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060951,118674.00
01/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1452060904,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,313102.7,313102.7,15021,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060952,118675.00
01/06/2016 01:15,2,0.000,ALERT,212.16,300.57,59.938,1452060904,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,570683.1,570683.1,4186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060954,118676.00
01/06/2016 01:15,2,0.000,ALERT,213.29,300.57,59.944,1452060904,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,477829.7,477829.7,4433,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060956,118677.00
01/06/2016 01:15,2,0.000,ALERT,212.38,301.77,59.949,1452060904,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,309599.4,309599.4,15004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060958,118678.00
01/06/2016 01:15,2,0.000,ALERT,212.83,304.18,59.944,1452060904,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,315493.1,315493.1,10379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060960,118679.00
01/06/2016 01:15,2,0.000,ALERT,212.83,301.77,59.944,1452060904,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,316060.2,316060.2,15018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060961,118680.00
01/06/2016 01:15,2,0.000,ALERT,212.38,301.17,59.959,1452060904,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,583054.2,583054.2,4192,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060963,118681.00
01/06/2016 01:15,2,0.000,ALERT,213.51,303.58,59.949,1452060904,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,304734.8,304734.8,10358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060965,118682.00
01/06/2016 01:15,2,0.000,ALERT,213.06,302.37,59.944,1452060904,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,314452.1,314452.1,15021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060967,118683.00
01/06/2016 01:15,2,0.000,ALERT,213.06,303.58,59.912,1452060904,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,318117.2,318117.2,10326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060968,118684.00
01/06/2016 01:15,2,0.000,ALERT,213.51,303.28,59.944,1452060904,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,311677.1,311677.1,10358,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060970,118685.00
01/06/2016 01:15,2,0.000,ALERT,213.29,304.48,59.917,1452060904,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,319639.2,319639.2,10316,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060972,118686.00
01/06/2016 01:15,2,0.000,ALERT,213.29,304.18,59.949,1452060904,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314567.0,314567.0,10346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060974,118687.00
01/06/2016 01:15,2,0.000,ALERT,213.29,303.58,59.933,1452060904,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,309658.6,309658.6,10390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060976,118688.00
01/06/2016 01:15,2,0.000,ALERT,213.74,304.18,59.933,1452060904,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,312648.8,312648.8,10324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452060978,118689.00
01/06/2016 01:15,2,0.000,ALERT,212.61,299.67,59.938,1452060904,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,558186.3,558186.3,4223,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452060980,118690.00
01/06/2016 01:30,2,0.000,ALERT,213.96,303.88,59.970,1452061805,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,312973.9,312973.9,10335,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061807,118691.00
01/06/2016 01:30,2,0.000,ALERT,212.83,301.47,59.959,1452061805,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,585739.8,585739.8,4207,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061808,118692.00
01/06/2016 01:30,2,0.000,ALERT,213.96,303.28,59.970,1452061805,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,305467.7,305467.7,10391,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061810,118693.00
01/06/2016 01:30,2,0.000,ALERT,213.29,303.58,59.965,1452061805,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,306878.0,306878.0,10360,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061812,118694.00
01/06/2016 01:30,2,0.000,ALERT,213.29,302.98,60.002,1452061805,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,311241.9,311241.9,15019,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061814,118695.00
01/06/2016 01:30,2,0.000,ALERT,212.16,302.37,59.912,1452061805,"274151322000052","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,593488.7,593488.7,4218,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061816,118696.00
01/06/2016 01:30,2,0.000,ALERT,213.51,303.28,59.954,1452061805,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,316145.0,316145.0,15011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061818,118697.00
01/06/2016 01:30,2,0.000,ALERT,213.29,303.28,59.959,1452061805,"201051344001230","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,314370.7,314370.7,15063,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061819,118698.00
01/06/2016 01:30,2,0.000,ALERT,213.74,303.58,59.959,1452061805,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309305.3,309305.3,15010,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061821,118699.00
01/06/2016 01:30,2,0.000,ALERT,213.06,302.98,59.922,1452061805,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,318626.8,318626.8,14988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061823,118700.00
01/06/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1452061805,"274151322000094","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,477534.6,477534.6,4448,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061825,118701.00
01/06/2016 01:30,2,0.000,ALERT,213.51,304.48,59.959,1452061805,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,320050.7,320050.7,10371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061827,118702.00
01/06/2016 01:30,2,0.000,ALERT,213.29,303.58,59.959,1452061805,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,316763.6,316763.6,15071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061828,118703.00
01/06/2016 01:30,2,0.000,ALERT,213.51,302.98,59.954,1452061805,"201051344000438","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,318588.6,318588.6,15019,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061830,118704.00
01/06/2016 01:30,2,0.000,ALERT,213.74,302.37,59.959,1452061805,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,312600.9,312600.9,15084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061832,118705.00
01/06/2016 01:30,2,0.000,ALERT,213.06,302.98,59.954,1452061805,"274151322000083","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,587836.2,587836.2,4249,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061834,118706.00
01/06/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1452061805,"274151322000076","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,624464.1,624464.1,4228,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061836,118707.00
01/06/2016 01:30,2,0.000,ALERT,213.74,305.38,59.959,1452061805,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,304416.5,304416.5,10333,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061838,118708.00
01/06/2016 01:30,2,0.000,ALERT,213.06,303.58,59.954,1452061805,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,617121.0,617121.0,4258,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061840,118709.00
01/06/2016 01:30,2,0.000,ALERT,213.51,304.18,59.949,1452061805,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,304412.1,304412.1,10367,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061841,118710.00
01/06/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1452061805,"201051344001025","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,316762.6,316762.6,14996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061843,118711.00
01/06/2016 01:30,2,0.000,ALERT,213.51,304.48,59.944,1452061805,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,314448.8,314448.8,10379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061845,118712.00
01/06/2016 01:30,2,0.000,ALERT,214.19,304.48,59.986,1452061805,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,311770.9,311770.9,10360,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061847,118713.00
01/06/2016 01:30,2,0.000,ALERT,213.51,302.68,59.949,1452061805,"201051344000685","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,317993.3,317993.3,15049,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061849,118714.00
01/06/2016 01:30,2,0.000,ALERT,213.29,302.07,59.965,1452061805,"201051344000917","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,315706.7,315706.7,15049,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061850,118715.00
01/06/2016 01:30,2,0.000,ALERT,213.51,302.98,59.965,1452061805,"201051344001145","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,318933.8,318933.8,15054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061852,118716.00
01/06/2016 01:30,2,0.000,ALERT,213.51,302.37,59.954,1452061805,"201051344000651","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,313102.7,313102.7,15023,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061854,118717.00
01/06/2016 01:30,2,0.000,ALERT,212.38,301.47,59.922,1452061805,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,570683.1,570683.1,4188,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061856,118718.00
01/06/2016 01:30,2,0.000,ALERT,213.51,301.47,59.928,1452061805,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,477829.7,477829.7,4435,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061858,118719.00
01/06/2016 01:30,2,0.000,ALERT,213.06,302.98,59.954,1452061805,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,309599.4,309599.4,15006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061859,118720.00
01/06/2016 01:30,2,0.000,ALERT,213.29,304.78,59.912,1452061805,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,315493.1,315493.1,10381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061861,118721.00
01/06/2016 01:30,2,0.000,ALERT,213.51,302.68,59.965,1452061805,"201051344001203","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,316060.2,316060.2,15020,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061863,118722.00
01/06/2016 01:30,2,0.000,ALERT,212.61,302.98,59.954,1452061805,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,583054.2,583054.2,4194,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061865,118723.00
01/06/2016 01:30,2,0.000,ALERT,213.74,303.58,59.907,1452061805,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,304734.8,304734.8,10360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061867,118724.00
01/06/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1452061805,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,314452.1,314452.1,15023,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061868,118725.00
01/06/2016 01:30,2,0.000,ALERT,213.51,304.18,59.954,1452061805,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,318117.2,318117.2,10328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061870,118726.00
01/06/2016 01:30,2,0.000,ALERT,213.74,303.28,59.949,1452061805,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,311677.1,311677.1,10360,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061872,118727.00
01/06/2016 01:30,2,0.000,ALERT,213.51,304.78,59.965,1452061805,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,319639.2,319639.2,10318,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061874,118728.00
