ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 01:30,2,0.000,ALERT,213.51,304.48,59.965,1452061805,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,314567.0,314567.0,10348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061876,118729.00
01/06/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1452061805,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309658.6,309658.6,10392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061877,118730.00
01/06/2016 01:30,2,0.000,ALERT,214.19,305.08,59.965,1452061805,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,312648.8,312648.8,10326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452061879,118731.00
01/06/2016 01:30,2,0.000,ALERT,212.83,300.87,59.949,1452061805,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,558186.3,558186.3,4225,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452061881,118732.00
01/06/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1452062704,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,312973.9,312973.9,10337,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062706,118733.00
01/06/2016 01:45,2,0.000,ALERT,213.06,301.77,59.975,1452062704,"274151322000085","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,585739.8,585739.8,4209,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062707,118734.00
01/06/2016 01:45,2,0.000,ALERT,214.19,304.48,59.975,1452062704,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,305467.7,305467.7,10393,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062709,118735.00
01/06/2016 01:45,2,0.000,ALERT,213.74,304.48,59.981,1452062704,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,306878.0,306878.0,10362,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062711,118736.00
01/06/2016 01:45,2,0.000,ALERT,212.83,302.68,59.986,1452062704,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,311241.9,311241.9,15021,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062713,118737.00
01/06/2016 01:45,2,0.000,ALERT,212.61,301.77,59.986,1452062704,"274151322000052","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,593488.7,593488.7,4220,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062715,118738.00
01/06/2016 01:45,2,0.000,ALERT,213.29,302.68,60.002,1452062704,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,316145.0,316145.0,15013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062716,118739.00
01/06/2016 01:45,2,0.000,ALERT,213.06,302.98,59.986,1452062704,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,314370.7,314370.7,15065,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062718,118740.00
01/06/2016 01:45,2,0.000,ALERT,213.51,303.28,59.975,1452062704,"201051344000582","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,309305.3,309305.3,15012,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062720,118741.00
01/06/2016 01:45,2,0.000,ALERT,212.61,302.37,59.991,1452062704,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,318626.8,318626.8,14990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062722,118742.00
01/06/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1452062704,"274151322000094","219011344069620",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,477534.6,477534.6,4450,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062724,118743.00
01/06/2016 01:45,2,0.000,ALERT,213.51,305.08,59.991,1452062704,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,320050.7,320050.7,10373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062725,118744.00
01/06/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1452062704,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,316763.6,316763.6,15073,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062727,118745.00
01/06/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1452062704,"201051344000438","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,318588.6,318588.6,15021,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062729,118746.00
01/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1452062704,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,312600.9,312600.9,15086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062731,118747.00
01/06/2016 01:45,2,0.000,ALERT,213.06,302.68,60.034,1452062704,"274151322000083","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,587836.2,587836.2,4251,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062733,118748.00
01/06/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1452062704,"274151322000076","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,624464.1,624464.1,4230,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062734,118749.00
01/06/2016 01:45,2,0.000,ALERT,213.51,305.38,59.991,1452062704,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,304416.5,304416.5,10335,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062736,118750.00
01/06/2016 01:45,2,0.000,ALERT,212.83,302.98,59.986,1452062704,"274151322000095","219011344069620",0.00,-0.50,0,301.77,304.78,0.0,0.0,0.000,617121.0,617121.0,4260,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062738,118751.00
01/06/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1452062704,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.98,0.0,0.0,0.000,304412.1,304412.1,10369,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062740,118752.00
01/06/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1452062704,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,316762.6,316762.6,14998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062742,118753.00
01/06/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1452062704,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,314448.8,314448.8,10381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062744,118754.00
01/06/2016 01:45,2,0.000,ALERT,213.96,304.18,59.981,1452062704,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,311770.9,311770.9,10362,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062746,118755.00
01/06/2016 01:45,2,0.000,ALERT,213.51,302.68,59.986,1452062704,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317993.3,317993.3,15051,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062747,118756.00
01/06/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1452062704,"201051344000917","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,315706.7,315706.7,15051,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062749,118757.00
01/06/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1452062704,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,318933.8,318933.8,15056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062751,118758.00
01/06/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1452062704,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,313102.7,313102.7,15025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062753,118759.00
01/06/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1452062704,"274151322000088","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,570683.1,570683.1,4190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062755,118760.00
01/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1452062704,"274151322000068","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,477829.7,477829.7,4437,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062756,118761.00
01/06/2016 01:45,2,0.000,ALERT,213.06,302.98,60.007,1452062704,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,309599.4,309599.4,15008,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062758,118762.00
01/06/2016 01:45,2,0.000,ALERT,213.29,304.78,59.996,1452062704,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,315493.1,315493.1,10383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062760,118763.00
01/06/2016 01:45,2,0.000,ALERT,213.29,302.07,60.034,1452062704,"201051344001203","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,316060.2,316060.2,15022,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062762,118764.00
01/06/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1452062704,"274151322000054","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,583054.2,583054.2,4196,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062764,118765.00
01/06/2016 01:45,2,0.000,ALERT,213.74,303.88,60.028,1452062704,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,304734.8,304734.8,10362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062765,118766.00
01/06/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1452062704,"201051344001093","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,314452.1,314452.1,15025,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062767,118767.00
01/06/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1452062704,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,318117.2,318117.2,10330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062769,118768.00
01/06/2016 01:45,2,0.000,ALERT,213.74,303.58,60.007,1452062704,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,311677.1,311677.1,10362,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062771,118769.00
01/06/2016 01:45,2,0.000,ALERT,213.51,304.78,59.970,1452062704,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,319639.2,319639.2,10320,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062772,118770.00
01/06/2016 01:45,2,0.000,ALERT,213.74,304.78,59.996,1452062704,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314567.0,314567.0,10350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062774,118771.00
01/06/2016 01:45,2,0.000,ALERT,213.51,304.18,59.996,1452062704,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309658.6,309658.6,10394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452062776,118772.00
01/06/2016 01:45,2,0.000,ALERT,213.96,304.78,59.996,1452062704,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,312648.8,312648.8,10328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062778,118773.00
01/06/2016 01:45,2,0.000,ALERT,212.61,300.57,59.986,1452062704,"274151322000087","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,558186.3,558186.3,4227,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452062780,118774.00
01/06/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1452063604,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,312973.9,312973.9,10339,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063606,118775.00
01/06/2016 02:00,2,0.000,ALERT,212.16,300.87,60.007,1452063604,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,585739.8,585739.8,4211,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063608,118776.00
01/06/2016 02:00,2,0.000,ALERT,213.51,302.98,60.002,1452063604,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,305467.7,305467.7,10395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063610,118777.00
01/06/2016 02:00,2,0.000,ALERT,213.06,303.58,60.039,1452063604,"201051344000469","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,306878.0,306878.0,10364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063611,118778.00
01/06/2016 02:00,2,0.000,ALERT,212.61,302.37,60.002,1452063604,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,311241.9,311241.9,15023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063613,118779.00
01/06/2016 02:00,2,0.000,ALERT,211.48,300.57,59.959,1452063604,"274151322000052","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,593488.7,593488.7,4222,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063615,118780.00
01/06/2016 02:00,2,0.000,ALERT,212.83,302.37,60.002,1452063604,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,316145.0,316145.0,15015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063617,118781.00
01/06/2016 02:00,2,0.000,ALERT,212.38,302.07,59.996,1452063604,"201051344001230","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,314370.7,314370.7,15067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063619,118782.00
01/06/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1452063604,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309305.3,309305.3,15014,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063621,118783.00
01/06/2016 02:00,2,0.000,ALERT,212.38,302.07,59.996,1452063604,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,318626.8,318626.8,14992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063622,118784.00
01/06/2016 02:00,2,0.000,ALERT,211.93,299.97,59.996,1452063604,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,477534.6,477534.6,4452,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063624,118785.00
01/06/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1452063604,"201051344000579","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,320050.7,320050.7,10375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063626,118786.00
01/06/2016 02:00,2,0.000,ALERT,212.61,302.68,60.002,1452063604,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,316763.6,316763.6,15075,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063628,118787.00
01/06/2016 02:00,2,0.000,ALERT,212.61,301.77,59.996,1452063604,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,318588.6,318588.6,15023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063630,118788.00
01/06/2016 02:00,2,0.000,ALERT,213.06,301.47,60.028,1452063604,"201051344000417","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,312600.9,312600.9,15088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063632,118789.00
01/06/2016 02:00,2,0.000,ALERT,212.16,301.47,60.002,1452063604,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,587836.2,587836.2,4253,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063633,118790.00
01/06/2016 02:00,2,0.000,ALERT,212.61,300.57,59.996,1452063604,"274151322000076","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,624464.1,624464.1,4232,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063635,118791.00
01/06/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1452063604,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,304416.5,304416.5,10337,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063637,118792.00
01/06/2016 02:00,2,0.000,ALERT,211.93,302.07,59.991,1452063604,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,617121.0,617121.0,4262,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063639,118793.00
01/06/2016 02:00,2,0.000,ALERT,212.61,303.28,59.991,1452063604,"201051344000988","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,304412.1,304412.1,10371,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063641,118794.00
01/06/2016 02:00,2,0.000,ALERT,212.38,301.17,60.028,1452063604,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,316762.6,316762.6,15000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063643,118795.00
01/06/2016 02:00,2,0.000,ALERT,212.61,303.28,59.986,1452063604,"201051344000458","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,314448.8,314448.8,10383,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063645,118796.00
01/06/2016 02:00,2,0.000,ALERT,213.29,302.98,59.954,1452063604,"201051344000853","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,311770.9,311770.9,10364,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063646,118797.00
01/06/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1452063604,"201051344000685","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,317993.3,317993.3,15053,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063648,118798.00
01/06/2016 02:00,2,0.000,ALERT,212.61,301.17,60.002,1452063604,"201051344000917","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,315706.7,315706.7,15053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063650,118799.00
01/06/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1452063604,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318933.8,318933.8,15058,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063652,118800.00
01/06/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1452063604,"201051344000651","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313102.7,313102.7,15027,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063654,118801.00
01/06/2016 02:00,2,0.000,ALERT,211.48,300.87,59.965,1452063604,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,570683.1,570683.1,4192,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063655,118802.00
01/06/2016 02:00,2,0.000,ALERT,212.61,300.27,60.002,1452063604,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,477829.7,477829.7,4439,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063657,118803.00
01/06/2016 02:00,2,0.000,ALERT,211.93,301.47,59.996,1452063604,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,309599.4,309599.4,15010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063659,118804.00
01/06/2016 02:00,2,0.000,ALERT,212.38,303.58,60.002,1452063604,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,315493.1,315493.1,10385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063661,118805.00
01/06/2016 02:00,2,0.000,ALERT,212.61,301.47,59.996,1452063604,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,316060.2,316060.2,15024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063663,118806.00
01/06/2016 02:00,2,0.000,ALERT,211.70,301.47,60.002,1452063604,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,583054.2,583054.2,4198,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063665,118807.00
01/06/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1452063604,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.88,0.0,0.0,0.000,304734.8,304734.8,10364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063666,118808.00
01/06/2016 02:00,2,0.000,ALERT,212.38,301.47,59.981,1452063604,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,314452.1,314452.1,15027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063668,118809.00
01/06/2016 02:00,2,0.000,ALERT,212.61,302.98,59.986,1452063604,"201051344000900","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,318117.2,318117.2,10332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063670,118810.00
01/06/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1452063604,"201051344000648","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,311677.1,311677.1,10364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063672,118811.00
01/06/2016 02:00,2,0.000,ALERT,212.83,303.58,59.986,1452063604,"201051344000569","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,319639.2,319639.2,10322,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063674,118812.00
01/06/2016 02:00,2,0.000,ALERT,212.38,302.98,59.996,1452063604,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,314567.0,314567.0,10352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063675,118813.00
01/06/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1452063604,"201051344001158","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,309658.6,309658.6,10396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063677,118814.00
01/06/2016 02:00,2,0.000,ALERT,213.29,303.58,60.028,1452063604,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,312648.8,312648.8,10330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452063679,118815.00
01/06/2016 02:00,2,0.000,ALERT,211.93,300.57,59.981,1452063604,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,558186.3,558186.3,4229,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452063681,118816.00
01/06/2016 02:15,2,0.000,ALERT,213.29,303.88,60.002,1452064504,"201051344000645","219011344069620",0.00,0.50,0,289.15,305.08,0.0,0.0,0.000,312973.9,312973.9,10341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064506,118817.00
01/06/2016 02:15,2,0.000,ALERT,212.38,301.47,59.996,1452064504,"274151322000085","219011344069620",0.00,0.50,0,287.65,305.38,0.0,0.0,0.000,585739.8,585739.8,4213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064508,118818.00
01/06/2016 02:15,2,0.000,ALERT,213.51,303.58,60.002,1452064504,"201051344000633","219011344069620",0.00,0.00,0,287.65,304.78,0.0,0.0,0.000,305467.7,305467.7,10397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064510,118819.00
01/06/2016 02:15,2,0.000,ALERT,212.83,303.58,60.018,1452064504,"201051344000469","219011344069620",0.00,-0.50,0,288.25,305.08,0.0,0.0,0.000,306878.0,306878.0,10366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064511,118820.00
01/06/2016 02:15,2,0.000,ALERT,212.16,301.77,60.007,1452064504,"201051344000646","219011344069620",0.00,-0.50,0,287.05,303.58,0.0,0.0,0.000,311241.9,311241.9,15025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064513,118821.00
01/06/2016 02:15,2,0.000,ALERT,211.93,300.87,59.996,1452064504,"274151322000052","219011344069620",0.00,0.00,0,287.35,305.38,0.0,0.0,0.000,593488.7,593488.7,4224,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064515,118822.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.77,60.002,1452064504,"201051344000585","219011344069620",0.00,0.50,0,287.35,303.58,0.0,0.0,0.000,316145.0,316145.0,15017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064517,118823.00
01/06/2016 02:15,2,0.000,ALERT,212.38,302.07,59.975,1452064504,"201051344001230","219011344069620",0.00,0.00,0,287.95,304.18,0.0,0.0,0.000,314370.7,314370.7,15069,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064518,118824.00
01/06/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1452064504,"201051344000582","219011344069620",0.00,-0.50,0,288.55,304.48,0.0,0.0,0.000,309305.3,309305.3,15016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064520,118825.00
01/06/2016 02:15,2,0.000,ALERT,212.16,301.47,59.991,1452064504,"201051344000955","219011344069620",0.00,0.50,0,287.65,303.58,0.0,0.0,0.000,318626.8,318626.8,14994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064522,118826.00
01/06/2016 02:15,2,0.000,ALERT,212.16,300.87,59.991,1452064504,"274151322000094","219011344069620",0.00,-0.50,0,287.35,304.78,0.0,0.0,0.000,477534.6,477534.6,4454,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064524,118827.00
01/06/2016 02:15,2,0.000,ALERT,213.06,304.18,59.991,1452064504,"201051344000579","219011344069620",0.00,0.50,0,290.05,305.98,0.0,0.0,0.000,320050.7,320050.7,10377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064526,118828.00
01/06/2016 02:15,2,0.000,ALERT,212.16,301.77,59.996,1452064504,"201051344000890","219011344069620",0.00,0.50,0,288.25,304.78,0.0,0.0,0.000,316763.6,316763.6,15077,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064527,118829.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.77,59.965,1452064504,"201051344000438","219011344069620",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,318588.6,318588.6,15025,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064529,118830.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.17,60.028,1452064504,"201051344000417","219011344069620",0.00,0.00,0,287.05,302.98,0.0,0.0,0.000,312600.9,312600.9,15090,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064531,118831.00
01/06/2016 02:15,2,0.000,ALERT,212.16,301.77,59.975,1452064504,"274151322000083","219011344069620",0.00,0.50,0,287.95,305.68,0.0,0.0,0.000,587836.2,587836.2,4255,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064533,118832.00
01/06/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1452064504,"274151322000076","219011344069620",0.00,0.50,0,287.65,305.68,0.0,0.0,0.000,624464.1,624464.1,4234,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064535,118833.00
01/06/2016 02:15,2,0.000,ALERT,212.83,304.18,59.991,1452064504,"201051344000868","219011344069620",0.00,0.00,0,290.05,305.98,0.0,0.0,0.000,304416.5,304416.5,10339,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064536,118834.00
01/06/2016 02:15,2,0.000,ALERT,212.16,302.37,59.986,1452064504,"274151322000095","219011344069620",0.00,-0.50,0,288.85,306.28,0.0,0.0,0.000,617121.0,617121.0,4264,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064538,118835.00
01/06/2016 02:15,2,0.000,ALERT,212.61,303.28,59.965,1452064504,"201051344000988","219011344069620",0.00,0.50,0,286.74,304.78,0.0,0.0,0.000,304412.1,304412.1,10373,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064540,118836.00
01/06/2016 02:15,2,0.000,ALERT,212.38,300.87,59.970,1452064504,"201051344001025","219011344069620",0.00,-0.50,0,287.05,304.18,0.0,0.0,0.000,316762.6,316762.6,15002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064542,118837.00
01/06/2016 02:15,2,0.000,ALERT,212.83,303.88,59.996,1452064504,"201051344000458","219011344069620",0.00,1.50,0,289.45,305.68,0.0,0.0,0.000,314448.8,314448.8,10385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064544,118838.00
01/06/2016 02:15,2,0.000,ALERT,213.51,303.88,59.981,1452064504,"201051344000853","219011344069620",0.00,0.00,0,289.15,305.08,0.0,0.0,0.000,311770.9,311770.9,10366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064545,118839.00
01/06/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1452064504,"201051344000685","219011344069620",0.00,0.00,0,287.35,303.58,0.0,0.0,0.000,317993.3,317993.3,15055,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064547,118840.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1452064504,"201051344000917","219011344069620",0.00,1.50,0,286.14,302.98,0.0,0.0,0.000,315706.7,315706.7,15055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064549,118841.00
01/06/2016 02:15,2,0.000,ALERT,213.06,302.07,59.949,1452064504,"201051344001145","219011344069620",0.00,0.00,0,287.95,304.18,0.0,0.0,0.000,318933.8,318933.8,15060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064551,118842.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.17,59.970,1452064504,"201051344000651","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,313102.7,313102.7,15029,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064553,118843.00
01/06/2016 02:15,2,0.000,ALERT,211.70,300.87,59.970,1452064504,"274151322000088","219011344069620",0.00,1.00,0,287.35,304.78,0.0,0.0,0.000,570683.1,570683.1,4194,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064554,118844.00
01/06/2016 02:15,2,0.000,ALERT,212.83,300.27,59.970,1452064504,"274151322000068","219011344069620",0.00,1.00,0,287.05,304.18,0.0,0.0,0.000,477829.7,477829.7,4441,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064556,118845.00
01/06/2016 02:15,2,0.000,ALERT,212.16,301.77,59.996,1452064504,"201051344001135","219011344069620",0.00,0.00,0,287.65,304.18,0.0,0.0,0.000,309599.4,309599.4,15012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064558,118846.00
01/06/2016 02:15,2,0.000,ALERT,212.61,304.48,59.975,1452064504,"201051344000594","219011344069620",0.00,0.00,0,289.15,305.38,0.0,0.0,0.000,315493.1,315493.1,10387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064560,118847.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1452064504,"201051344001203","219011344069620",0.00,-0.50,0,287.35,305.08,0.0,0.0,0.000,316060.2,316060.2,15026,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064562,118848.00
01/06/2016 02:15,2,0.000,ALERT,211.93,301.17,59.986,1452064504,"274151322000054","219011344069620",0.00,1.00,0,287.65,305.38,0.0,0.0,0.000,583054.2,583054.2,4200,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064564,118849.00
01/06/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1452064504,"201051344000867","219011344069620",0.00,1.00,0,288.55,305.38,0.0,0.0,0.000,304734.8,304734.8,10366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064566,118850.00
01/06/2016 02:15,2,0.000,ALERT,212.61,301.77,59.975,1452064504,"201051344001093","219011344069620",0.00,1.00,0,287.35,303.58,0.0,0.0,0.000,314452.1,314452.1,15029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064567,118851.00
01/06/2016 02:15,2,0.000,ALERT,212.83,303.88,59.986,1452064504,"201051344000900","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,318117.2,318117.2,10334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064569,118852.00
01/06/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1452064504,"201051344000648","219011344069620",0.00,-1.00,0,288.55,305.08,0.0,0.0,0.000,311677.1,311677.1,10366,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064571,118853.00
01/06/2016 02:15,2,0.000,ALERT,213.06,304.18,59.981,1452064504,"201051344000569","219011344069620",0.00,0.00,0,289.75,305.98,0.0,0.0,0.000,319639.2,319639.2,10324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064573,118854.00
01/06/2016 02:15,2,0.000,ALERT,213.06,303.88,60.034,1452064504,"201051344000983","219011344069620",0.00,0.50,0,289.45,305.38,0.0,0.0,0.000,314567.0,314567.0,10354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064575,118855.00
01/06/2016 02:15,2,0.000,ALERT,213.06,303.58,59.981,1452064504,"201051344001158","219011344069620",0.00,-0.50,0,288.55,304.78,0.0,0.0,0.000,309658.6,309658.6,10398,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064576,118856.00
01/06/2016 02:15,2,0.000,ALERT,213.29,304.18,59.991,1452064504,"201051344000576","219011344069620",0.00,1.00,0,289.45,305.38,0.0,0.0,0.000,312648.8,312648.8,10332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452064578,118857.00
01/06/2016 02:15,2,0.000,ALERT,212.16,300.57,59.991,1452064504,"274151322000087","219011344069620",0.00,1.00,0,286.44,304.18,0.0,0.0,0.000,558186.3,558186.3,4231,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452064580,118858.00
01/06/2016 02:30,2,0.000,ALERT,213.29,302.98,59.970,1452065404,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,312973.9,312973.9,10343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065406,118859.00
01/06/2016 02:30,2,0.000,ALERT,211.93,300.87,59.922,1452065404,"274151322000085","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,585739.8,585739.8,4215,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065408,118860.00
01/06/2016 02:30,2,0.000,ALERT,213.51,303.28,59.933,1452065404,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305467.7,305467.7,10399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065410,118861.00
01/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1452065404,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,306878.0,306878.0,10368,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065412,118862.00
01/06/2016 02:30,2,0.000,ALERT,212.16,301.47,59.959,1452065404,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,311241.9,311241.9,15027,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065413,118863.00
01/06/2016 02:30,2,0.000,ALERT,211.48,300.87,59.975,1452065404,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,593488.7,593488.7,4226,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065415,118864.00
01/06/2016 02:30,2,0.000,ALERT,212.61,301.77,59.954,1452065404,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,316145.0,316145.0,15019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065417,118865.00
01/06/2016 02:30,2,0.000,ALERT,212.61,302.37,59.959,1452065404,"201051344001230","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314370.7,314370.7,15071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065419,118866.00
01/06/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1452065404,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309305.3,309305.3,15018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065421,118867.00
01/06/2016 02:30,2,0.000,ALERT,211.93,301.17,59.944,1452065404,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,318626.8,318626.8,14996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065422,118868.00
01/06/2016 02:30,2,0.000,ALERT,211.93,299.97,59.959,1452065404,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,477534.6,477534.6,4456,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065424,118869.00
01/06/2016 02:30,2,0.000,ALERT,213.06,303.88,59.949,1452065404,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,320050.7,320050.7,10379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065426,118870.00
01/06/2016 02:30,2,0.000,ALERT,212.16,302.07,59.949,1452065404,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,316763.6,316763.6,15079,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065428,118871.00
01/06/2016 02:30,2,0.000,ALERT,212.61,301.77,59.954,1452065404,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318588.6,318588.6,15027,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065430,118872.00
01/06/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1452065404,"201051344000417","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312600.9,312600.9,15092,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065432,118873.00
