ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 02:30,2,0.000,ALERT,211.93,301.47,59.949,1452065404,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,587836.2,587836.2,4257,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065434,118874.00
01/06/2016 02:30,2,0.000,ALERT,212.38,300.57,59.954,1452065404,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,624464.1,624464.1,4236,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065436,118875.00
01/06/2016 02:30,2,0.000,ALERT,212.83,304.18,59.917,1452065404,"201051344000868","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,304416.5,304416.5,10341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065438,118876.00
01/06/2016 02:30,2,0.000,ALERT,211.93,301.47,59.949,1452065404,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,617121.0,617121.0,4266,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065439,118877.00
01/06/2016 02:30,2,0.000,ALERT,212.61,302.98,59.954,1452065404,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,304412.1,304412.1,10375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065441,118878.00
01/06/2016 02:30,2,0.000,ALERT,212.38,300.87,59.959,1452065404,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,316762.6,316762.6,15004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065443,118879.00
01/06/2016 02:30,2,0.000,ALERT,212.61,303.28,59.954,1452065404,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,314448.8,314448.8,10387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065445,118880.00
01/06/2016 02:30,2,0.000,ALERT,213.29,302.98,59.954,1452065404,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,311770.9,311770.9,10368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065447,118881.00
01/06/2016 02:30,2,0.000,ALERT,212.83,301.77,59.959,1452065404,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,317993.3,317993.3,15057,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065448,118882.00
01/06/2016 02:30,2,0.000,ALERT,212.61,300.87,59.944,1452065404,"201051344000917","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,315706.7,315706.7,15057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065450,118883.00
01/06/2016 02:30,2,0.000,ALERT,212.61,301.77,59.965,1452065404,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,318933.8,318933.8,15062,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065452,118884.00
01/06/2016 02:30,2,0.000,ALERT,212.83,301.17,59.991,1452065404,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313102.7,313102.7,15031,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065454,118885.00
01/06/2016 02:30,2,0.000,ALERT,211.48,300.57,59.922,1452065404,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,570683.1,570683.1,4196,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065456,118886.00
01/06/2016 02:30,2,0.000,ALERT,212.38,299.97,59.954,1452065404,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,477829.7,477829.7,4443,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065457,118887.00
01/06/2016 02:30,2,0.000,ALERT,212.16,301.77,59.954,1452065404,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,15014,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065459,118888.00
01/06/2016 02:30,2,0.000,ALERT,212.38,303.58,59.917,1452065404,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,315493.1,315493.1,10389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065461,118889.00
01/06/2016 02:30,2,0.000,ALERT,212.38,301.17,59.944,1452065404,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,316060.2,316060.2,15028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065463,118890.00
01/06/2016 02:30,2,0.000,ALERT,211.70,300.87,59.949,1452065404,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,583054.2,583054.2,4202,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065465,118891.00
01/06/2016 02:30,2,0.000,ALERT,213.06,302.37,59.954,1452065404,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,304734.8,304734.8,10368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065466,118892.00
01/06/2016 02:30,2,0.000,ALERT,212.38,301.17,59.965,1452065404,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,314452.1,314452.1,15031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065468,118893.00
01/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1452065404,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,318117.2,318117.2,10336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065470,118894.00
01/06/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1452065404,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,311677.1,311677.1,10368,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452065472,118895.00
01/06/2016 02:30,2,0.000,ALERT,212.83,303.88,59.975,1452065404,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,319639.2,319639.2,10326,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065474,118896.00
01/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.959,1452065404,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314567.0,314567.0,10356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065475,118897.00
01/06/2016 02:30,2,0.000,ALERT,212.83,302.98,59.965,1452065404,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,309658.6,309658.6,10400,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065477,118898.00
01/06/2016 02:30,2,0.000,ALERT,213.29,303.88,59.938,1452065404,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,312648.8,312648.8,10334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065479,118899.00
01/06/2016 02:30,2,0.000,ALERT,211.93,299.97,59.922,1452065404,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,558186.3,558186.3,4233,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452065481,118900.00
01/06/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1452066304,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,312973.9,312973.9,10345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066306,118901.00
01/06/2016 02:45,2,0.000,ALERT,212.38,301.47,59.991,1452066304,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,585739.8,585739.8,4217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066308,118902.00
01/06/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1452066304,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,305467.7,305467.7,10401,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066310,118903.00
01/06/2016 02:45,2,0.000,ALERT,212.83,303.88,59.986,1452066304,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,306878.0,306878.0,10370,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066312,118904.00
01/06/2016 02:45,2,0.000,ALERT,212.16,301.77,59.981,1452066304,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,311241.9,311241.9,15029,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066314,118905.00
01/06/2016 02:45,2,0.000,ALERT,211.70,301.17,59.975,1452066304,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,593488.7,593488.7,4228,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066316,118906.00
01/06/2016 02:45,2,0.000,ALERT,212.61,301.77,60.023,1452066304,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,316145.0,316145.0,15021,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066318,118907.00
01/06/2016 02:45,2,0.000,ALERT,212.38,302.07,59.991,1452066304,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314370.7,314370.7,15073,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066319,118908.00
01/06/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1452066304,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,309305.3,309305.3,15020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066321,118909.00
01/06/2016 02:45,2,0.000,ALERT,211.93,301.77,59.954,1452066304,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,318626.8,318626.8,14998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066323,118910.00
01/06/2016 02:45,2,0.000,ALERT,212.16,300.57,59.928,1452066304,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,477534.6,477534.6,4458,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066325,118911.00
01/06/2016 02:45,2,0.000,ALERT,212.83,304.18,59.975,1452066304,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,320050.7,320050.7,10381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066326,118912.00
01/06/2016 02:45,2,0.000,ALERT,212.38,302.07,59.996,1452066304,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,316763.6,316763.6,15081,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066328,118913.00
01/06/2016 02:45,2,0.000,ALERT,212.61,301.47,60.002,1452066304,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,318588.6,318588.6,15029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066330,118914.00
01/06/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1452066304,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,312600.9,312600.9,15094,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066332,118915.00
01/06/2016 02:45,2,0.000,ALERT,212.38,302.37,59.986,1452066304,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,587836.2,587836.2,4259,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066334,118916.00
01/06/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1452066304,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,624464.1,624464.1,4238,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066336,118917.00
01/06/2016 02:45,2,0.000,ALERT,213.06,304.78,59.986,1452066304,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,304416.5,304416.5,10343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066338,118918.00
01/06/2016 02:45,2,0.000,ALERT,212.38,302.68,59.986,1452066304,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,617121.0,617121.0,4268,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066339,118919.00
01/06/2016 02:45,2,0.000,ALERT,212.83,304.18,59.975,1452066304,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,304412.1,304412.1,10377,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066341,118920.00
01/06/2016 02:45,2,0.000,ALERT,212.38,301.17,60.018,1452066304,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,316762.6,316762.6,15006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066343,118921.00
01/06/2016 02:45,2,0.000,ALERT,212.83,304.18,59.970,1452066304,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,314448.8,314448.8,10389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066345,118922.00
01/06/2016 02:45,2,0.000,ALERT,213.51,303.58,59.981,1452066304,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,311770.9,311770.9,10370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066347,118923.00
01/06/2016 02:45,2,0.000,ALERT,212.83,302.07,59.938,1452066304,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,317993.3,317993.3,15059,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066349,118924.00
01/06/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1452066304,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,315706.7,315706.7,15059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066350,118925.00
01/06/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1452066304,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318933.8,318933.8,15064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066352,118926.00
01/06/2016 02:45,2,0.000,ALERT,212.83,301.47,59.933,1452066304,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,313102.7,313102.7,15033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066354,118927.00
01/06/2016 02:45,2,0.000,ALERT,211.93,300.87,59.981,1452066304,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,570683.1,570683.1,4198,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066356,118928.00
01/06/2016 02:45,2,0.000,ALERT,213.06,301.17,59.981,1452066304,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,477829.7,477829.7,4445,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066358,118929.00
01/06/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1452066304,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,309599.4,309599.4,15016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066359,118930.00
01/06/2016 02:45,2,0.000,ALERT,212.61,304.48,59.981,1452066304,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,315493.1,315493.1,10391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066361,118931.00
01/06/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1452066304,"201051344001203","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,316060.2,316060.2,15030,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066363,118932.00
01/06/2016 02:45,2,0.000,ALERT,212.16,302.37,60.018,1452066304,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,583054.2,583054.2,4204,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066365,118933.00
01/06/2016 02:45,2,0.000,ALERT,213.29,303.58,60.002,1452066304,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,304734.8,304734.8,10370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066366,118934.00
01/06/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1452066304,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,314452.1,314452.1,15033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066368,118935.00
01/06/2016 02:45,2,0.000,ALERT,212.83,303.88,59.975,1452066304,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318117.2,318117.2,10338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066370,118936.00
01/06/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1452066304,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,311677.1,311677.1,10370,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066372,118937.00
01/06/2016 02:45,2,0.000,ALERT,212.83,304.48,59.975,1452066304,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,319639.2,319639.2,10328,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066374,118938.00
01/06/2016 02:45,2,0.000,ALERT,213.06,304.48,59.975,1452066304,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,314567.0,314567.0,10358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066375,118939.00
01/06/2016 02:45,2,0.000,ALERT,213.06,303.58,59.996,1452066304,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309658.6,309658.6,10402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066377,118940.00
01/06/2016 02:45,2,0.000,ALERT,213.51,304.18,59.981,1452066304,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312648.8,312648.8,10336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452066379,118941.00
01/06/2016 02:45,2,0.000,ALERT,212.38,301.17,59.954,1452066304,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,558186.3,558186.3,4235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452066381,118942.00
01/06/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1452067203,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,312973.9,312973.9,10347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067206,118943.00
01/06/2016 03:00,2,0.000,ALERT,212.16,301.47,59.970,1452067203,"274151322000085","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,585739.8,585739.8,4219,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067207,118944.00
01/06/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1452067203,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,305467.7,305467.7,10403,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067209,118945.00
01/06/2016 03:00,2,0.000,ALERT,213.06,303.28,59.996,1452067203,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,306878.0,306878.0,10372,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067211,118946.00
01/06/2016 03:00,2,0.000,ALERT,212.38,302.07,59.975,1452067203,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,311241.9,311241.9,15031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067213,118947.00
01/06/2016 03:00,2,0.000,ALERT,211.70,302.07,59.970,1452067203,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,593488.7,593488.7,4230,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067215,118948.00
01/06/2016 03:00,2,0.000,ALERT,212.61,302.07,59.986,1452067203,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316145.0,316145.0,15023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067216,118949.00
01/06/2016 03:00,2,0.000,ALERT,212.61,302.07,59.975,1452067203,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,314370.7,314370.7,15075,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067218,118950.00
01/06/2016 03:00,2,0.000,ALERT,213.06,302.68,59.970,1452067203,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309305.3,309305.3,15022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067220,118951.00
01/06/2016 03:00,2,0.000,ALERT,212.16,301.77,59.965,1452067203,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,318626.8,318626.8,15000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067222,118952.00
01/06/2016 03:00,2,0.000,ALERT,212.16,300.57,59.975,1452067203,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,477534.6,477534.6,4460,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067223,118953.00
01/06/2016 03:00,2,0.000,ALERT,213.06,304.18,59.975,1452067203,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,320050.7,320050.7,10383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067225,118954.00
01/06/2016 03:00,2,0.000,ALERT,212.61,302.37,59.975,1452067203,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,316763.6,316763.6,15083,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067227,118955.00
01/06/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1452067203,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318588.6,318588.6,15031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067229,118956.00
01/06/2016 03:00,2,0.000,ALERT,212.83,301.17,59.975,1452067203,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,312600.9,312600.9,15096,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067231,118957.00
01/06/2016 03:00,2,0.000,ALERT,212.16,302.37,59.975,1452067203,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,587836.2,587836.2,4261,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067233,118958.00
01/06/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1452067203,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,624464.1,624464.1,4240,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067234,118959.00
01/06/2016 03:00,2,0.000,ALERT,212.83,304.18,59.981,1452067203,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,304416.5,304416.5,10345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067236,118960.00
01/06/2016 03:00,2,0.000,ALERT,212.16,302.68,59.954,1452067203,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,617121.0,617121.0,4270,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067238,118961.00
01/06/2016 03:00,2,0.000,ALERT,212.83,303.28,59.949,1452067203,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,304412.1,304412.1,10379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067240,118962.00
01/06/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1452067203,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,316762.6,316762.6,15008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067242,118963.00
01/06/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1452067203,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,314448.8,314448.8,10391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067243,118964.00
01/06/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1452067203,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,311770.9,311770.9,10372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067245,118965.00
01/06/2016 03:00,2,0.000,ALERT,213.29,302.07,60.007,1452067203,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,317993.3,317993.3,15061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067247,118966.00
01/06/2016 03:00,2,0.000,ALERT,212.83,301.47,60.007,1452067203,"201051344000917","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,315706.7,315706.7,15061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067249,118967.00
01/06/2016 03:00,2,0.000,ALERT,212.83,302.07,59.975,1452067203,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,318933.8,318933.8,15066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067251,118968.00
01/06/2016 03:00,2,0.000,ALERT,212.83,301.17,59.944,1452067203,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,313102.7,313102.7,15035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067252,118969.00
01/06/2016 03:00,2,0.000,ALERT,211.70,300.87,59.975,1452067203,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,570683.1,570683.1,4200,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067254,118970.00
01/06/2016 03:00,2,0.000,ALERT,212.83,300.27,59.975,1452067203,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,477829.7,477829.7,4447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067256,118971.00
01/06/2016 03:00,2,0.000,ALERT,212.16,301.47,59.981,1452067203,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,15018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067258,118972.00
01/06/2016 03:00,2,0.000,ALERT,212.61,303.58,59.991,1452067203,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,315493.1,315493.1,10393,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067260,118973.00
01/06/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1452067203,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,316060.2,316060.2,15032,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067261,118974.00
01/06/2016 03:00,2,0.000,ALERT,211.93,301.47,59.975,1452067203,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,583054.2,583054.2,4206,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067263,118975.00
01/06/2016 03:00,2,0.000,ALERT,213.29,302.98,59.986,1452067203,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,304734.8,304734.8,10372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067265,118976.00
01/06/2016 03:00,2,0.000,ALERT,212.61,301.77,59.949,1452067203,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,314452.1,314452.1,15035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067267,118977.00
01/06/2016 03:00,2,0.000,ALERT,212.61,303.28,59.981,1452067203,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318117.2,318117.2,10340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067269,118978.00
01/06/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1452067203,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,311677.1,311677.1,10372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067270,118979.00
01/06/2016 03:00,2,0.000,ALERT,212.83,303.58,59.986,1452067203,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,319639.2,319639.2,10330,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067272,118980.00
01/06/2016 03:00,2,0.000,ALERT,212.61,303.28,59.986,1452067203,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,314567.0,314567.0,10360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067274,118981.00
01/06/2016 03:00,2,0.000,ALERT,213.06,303.28,59.986,1452067203,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309658.6,309658.6,10404,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067276,118982.00
01/06/2016 03:00,2,0.000,ALERT,213.29,303.88,59.949,1452067203,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,312648.8,312648.8,10338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452067278,118983.00
01/06/2016 03:00,2,0.000,ALERT,212.16,300.57,59.954,1452067203,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,558186.3,558186.3,4237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452067279,118984.00
01/06/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1452068103,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,312973.9,312973.9,10349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068105,118985.00
01/06/2016 03:15,2,0.000,ALERT,212.61,301.77,59.954,1452068103,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,585739.8,585739.8,4221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068107,118986.00
01/06/2016 03:15,2,0.000,ALERT,213.51,303.58,59.944,1452068103,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,305467.7,305467.7,10405,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068109,118987.00
01/06/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1452068103,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,306878.0,306878.0,10374,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068111,118988.00
01/06/2016 03:15,2,0.000,ALERT,212.16,302.07,59.959,1452068103,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,311241.9,311241.9,15033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068112,118989.00
01/06/2016 03:15,2,0.000,ALERT,211.93,302.07,59.959,1452068103,"274151322000052","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,593488.7,593488.7,4232,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068114,118990.00
01/06/2016 03:15,2,0.000,ALERT,212.83,302.37,60.002,1452068103,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,316145.0,316145.0,15025,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068116,118991.00
01/06/2016 03:15,2,0.000,ALERT,212.61,302.37,59.949,1452068103,"201051344001230","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314370.7,314370.7,15077,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068118,118992.00
01/06/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1452068103,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,309305.3,309305.3,15024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068119,118993.00
01/06/2016 03:15,2,0.000,ALERT,212.16,302.07,59.933,1452068103,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,318626.8,318626.8,15002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068121,118994.00
01/06/2016 03:15,2,0.000,ALERT,212.38,301.17,59.954,1452068103,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,477534.6,477534.6,4462,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068123,118995.00
01/06/2016 03:15,2,0.000,ALERT,212.83,304.18,59.981,1452068103,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,320050.7,320050.7,10385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068125,118996.00
01/06/2016 03:15,2,0.000,ALERT,212.61,302.68,59.965,1452068103,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,316763.6,316763.6,15085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068127,118997.00
01/06/2016 03:15,2,0.000,ALERT,212.61,301.47,59.965,1452068103,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318588.6,318588.6,15033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068129,118998.00
01/06/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1452068103,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,312600.9,312600.9,15098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452068131,118999.00
01/06/2016 03:15,2,0.000,ALERT,212.38,301.77,59.981,1452068103,"274151322000083","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,587836.2,587836.2,4263,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068133,119000.00
01/06/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1452068103,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,624464.1,624464.1,4242,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068134,119001.00
01/06/2016 03:15,2,0.000,ALERT,212.83,304.78,59.959,1452068103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,304416.5,304416.5,10347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452068136,119002.00
01/06/2016 03:15,2,0.000,ALERT,212.38,303.28,59.959,1452068103,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,617121.0,617121.0,4272,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068138,119003.00
01/06/2016 03:15,2,0.000,ALERT,212.83,303.58,59.970,1452068103,"201051344000988","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,304412.1,304412.1,10381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068140,119004.00
01/06/2016 03:15,2,0.000,ALERT,212.38,301.17,59.928,1452068103,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,316762.6,316762.6,15010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068142,119005.00
01/06/2016 03:15,2,0.000,ALERT,212.83,303.58,59.933,1452068103,"201051344000458","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,314448.8,314448.8,10393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452068143,119006.00
01/06/2016 03:15,2,0.000,ALERT,213.74,303.88,59.970,1452068103,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,311770.9,311770.9,10374,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452068145,119007.00
01/06/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1452068103,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,317993.3,317993.3,15063,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068147,119008.00
01/06/2016 03:15,2,0.000,ALERT,212.83,301.17,60.018,1452068103,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,315706.7,315706.7,15063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068149,119009.00
01/06/2016 03:15,2,0.000,ALERT,212.83,302.07,59.970,1452068103,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,318933.8,318933.8,15068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068151,119010.00
01/06/2016 03:15,2,0.000,ALERT,212.83,301.17,59.970,1452068103,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313102.7,313102.7,15037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068152,119011.00
01/06/2016 03:15,2,0.000,ALERT,211.93,302.07,59.996,1452068103,"274151322000088","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,570683.1,570683.1,4202,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068154,119012.00
01/06/2016 03:15,2,0.000,ALERT,212.61,300.27,59.970,1452068103,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.37,0.0,0.0,0.000,477829.7,477829.7,4449,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068156,119013.00
01/06/2016 03:15,2,0.000,ALERT,212.16,301.47,59.970,1452068103,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,15020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068158,119014.00
01/06/2016 03:15,2,0.000,ALERT,212.61,304.18,59.928,1452068103,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,315493.1,315493.1,10395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068160,119015.00
01/06/2016 03:15,2,0.000,ALERT,212.61,301.47,59.959,1452068103,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,316060.2,316060.2,15034,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068161,119016.00
01/06/2016 03:15,2,0.000,ALERT,212.16,301.47,59.954,1452068103,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,583054.2,583054.2,4208,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068163,119017.00
01/06/2016 03:15,2,0.000,ALERT,213.06,302.68,59.965,1452068103,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,304734.8,304734.8,10374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068165,119018.00
