ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1452068103,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,314452.1,314452.1,15037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068167,119019.00
01/06/2016 03:15,2,0.000,ALERT,212.83,303.58,59.970,1452068103,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,318117.2,318117.2,10342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068169,119020.00
01/06/2016 03:15,2,0.000,ALERT,213.06,302.98,59.938,1452068103,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,311677.1,311677.1,10374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068170,119021.00
01/06/2016 03:15,2,0.000,ALERT,212.83,304.18,59.986,1452068103,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,319639.2,319639.2,10332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452068172,119022.00
01/06/2016 03:15,2,0.000,ALERT,212.83,303.88,59.975,1452068103,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,314567.0,314567.0,10362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068174,119023.00
01/06/2016 03:15,2,0.000,ALERT,213.06,303.58,59.991,1452068103,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,309658.6,309658.6,10406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068176,119024.00
01/06/2016 03:15,2,0.000,ALERT,213.51,304.18,59.981,1452068103,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,312648.8,312648.8,10340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068178,119025.00
01/06/2016 03:15,2,0.000,ALERT,212.16,300.27,60.023,1452068103,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,558186.3,558186.3,4239,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452068179,119026.00
01/06/2016 03:30,2,0.000,ALERT,213.29,302.98,59.949,1452069004,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,312973.9,312973.9,10351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069006,119027.00
01/06/2016 03:30,2,0.000,ALERT,211.93,300.87,59.928,1452069004,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,585739.8,585739.8,4223,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069007,119028.00
01/06/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1452069004,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305467.7,305467.7,10407,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069009,119029.00
01/06/2016 03:30,2,0.000,ALERT,212.83,302.98,59.975,1452069004,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,306878.0,306878.0,10376,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069011,119030.00
01/06/2016 03:30,2,0.000,ALERT,212.38,302.07,59.970,1452069004,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,311241.9,311241.9,15035,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069013,119031.00
01/06/2016 03:30,2,0.000,ALERT,211.70,301.47,59.970,1452069004,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,593488.7,593488.7,4234,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069015,119032.00
01/06/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1452069004,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,316145.0,316145.0,15027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069016,119033.00
01/06/2016 03:30,2,0.000,ALERT,212.61,302.68,59.965,1452069004,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,314370.7,314370.7,15079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069018,119034.00
01/06/2016 03:30,2,0.000,ALERT,213.29,303.28,60.012,1452069004,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,309305.3,309305.3,15026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069020,119035.00
01/06/2016 03:30,2,0.000,ALERT,212.38,302.37,59.975,1452069004,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,318626.8,318626.8,15004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069022,119036.00
01/06/2016 03:30,2,0.000,ALERT,211.93,300.87,59.965,1452069004,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,477534.6,477534.6,4464,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069024,119037.00
01/06/2016 03:30,2,0.000,ALERT,212.83,303.88,59.975,1452069004,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,320050.7,320050.7,10387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069025,119038.00
01/06/2016 03:30,2,0.000,ALERT,212.83,302.68,60.012,1452069004,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316763.6,316763.6,15087,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069027,119039.00
01/06/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1452069004,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,318588.6,318588.6,15035,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069029,119040.00
01/06/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1452069004,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,312600.9,312600.9,15100,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069031,119041.00
01/06/2016 03:30,2,0.000,ALERT,212.16,302.07,59.949,1452069004,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,587836.2,587836.2,4265,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069033,119042.00
01/06/2016 03:30,2,0.000,ALERT,212.83,301.47,60.007,1452069004,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,624464.1,624464.1,4244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069035,119043.00
01/06/2016 03:30,2,0.000,ALERT,212.83,304.18,59.970,1452069004,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,304416.5,304416.5,10349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069036,119044.00
01/06/2016 03:30,2,0.000,ALERT,211.93,302.37,59.954,1452069004,"274151322000095","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,617121.0,617121.0,4274,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069038,119045.00
01/06/2016 03:30,2,0.000,ALERT,212.61,303.28,59.975,1452069004,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,304412.1,304412.1,10383,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069040,119046.00
01/06/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1452069004,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,316762.6,316762.6,15012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069042,119047.00
01/06/2016 03:30,2,0.000,ALERT,212.61,303.28,59.970,1452069004,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,314448.8,314448.8,10395,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069044,119048.00
01/06/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1452069004,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,311770.9,311770.9,10376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069045,119049.00
01/06/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1452069004,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,317993.3,317993.3,15065,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069047,119050.00
01/06/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1452069004,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,315706.7,315706.7,15065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069049,119051.00
01/06/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1452069004,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318933.8,318933.8,15070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069051,119052.00
01/06/2016 03:30,2,0.000,ALERT,212.83,301.47,60.018,1452069004,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,313102.7,313102.7,15039,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069053,119053.00
01/06/2016 03:30,2,0.000,ALERT,211.70,301.17,59.975,1452069004,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,570683.1,570683.1,4204,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069055,119054.00
01/06/2016 03:30,2,0.000,ALERT,212.83,300.57,59.959,1452069004,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,477829.7,477829.7,4451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069057,119055.00
01/06/2016 03:30,2,0.000,ALERT,212.38,302.07,60.007,1452069004,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,309599.4,309599.4,15022,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069059,119056.00
01/06/2016 03:30,2,0.000,ALERT,212.38,303.88,59.928,1452069004,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,315493.1,315493.1,10397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069060,119057.00
01/06/2016 03:30,2,0.000,ALERT,212.61,301.77,60.002,1452069004,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,316060.2,316060.2,15036,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069062,119058.00
01/06/2016 03:30,2,0.000,ALERT,211.93,301.47,60.012,1452069004,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,583054.2,583054.2,4210,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069064,119059.00
01/06/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1452069004,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,304734.8,304734.8,10376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069066,119060.00
01/06/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1452069004,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,314452.1,314452.1,15039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069068,119061.00
01/06/2016 03:30,2,0.000,ALERT,212.61,303.28,59.975,1452069004,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,318117.2,318117.2,10344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069069,119062.00
01/06/2016 03:30,2,0.000,ALERT,213.06,302.98,59.970,1452069004,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,311677.1,311677.1,10376,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069071,119063.00
01/06/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1452069004,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,319639.2,319639.2,10334,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069073,119064.00
01/06/2016 03:30,2,0.000,ALERT,212.61,303.58,59.991,1452069004,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,314567.0,314567.0,10364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069075,119065.00
01/06/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1452069004,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,309658.6,309658.6,10408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069077,119066.00
01/06/2016 03:30,2,0.000,ALERT,213.29,303.88,59.991,1452069004,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,312648.8,312648.8,10342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069078,119067.00
01/06/2016 03:30,2,0.000,ALERT,212.16,300.27,59.981,1452069004,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,558186.3,558186.3,4241,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069080,119068.00
01/06/2016 03:45,2,0.000,ALERT,213.51,303.58,59.959,1452069904,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,312973.9,312973.9,10353,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069906,119069.00
01/06/2016 03:45,2,0.000,ALERT,212.38,301.77,59.996,1452069904,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,585739.8,585739.8,4225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069907,119070.00
01/06/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1452069904,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,305467.7,305467.7,10409,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069909,119071.00
01/06/2016 03:45,2,0.000,ALERT,213.06,303.88,60.018,1452069904,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,306878.0,306878.0,10378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069911,119072.00
01/06/2016 03:45,2,0.000,ALERT,212.61,302.68,59.954,1452069904,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,311241.9,311241.9,15037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069913,119073.00
01/06/2016 03:45,2,0.000,ALERT,211.93,301.47,59.970,1452069904,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,593488.7,593488.7,4236,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069915,119074.00
01/06/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1452069904,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,316145.0,316145.0,15029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069916,119075.00
01/06/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1452069904,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,314370.7,314370.7,15081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069918,119076.00
01/06/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1452069904,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,309305.3,309305.3,15028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069920,119077.00
01/06/2016 03:45,2,0.000,ALERT,212.38,302.37,59.975,1452069904,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,318626.8,318626.8,15006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069922,119078.00
01/06/2016 03:45,2,0.000,ALERT,212.38,301.17,59.986,1452069904,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,477534.6,477534.6,4466,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069924,119079.00
01/06/2016 03:45,2,0.000,ALERT,212.83,303.88,60.028,1452069904,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,320050.7,320050.7,10389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069925,119080.00
01/06/2016 03:45,2,0.000,ALERT,212.61,302.68,59.996,1452069904,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316763.6,316763.6,15089,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069927,119081.00
01/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.991,1452069904,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318588.6,318588.6,15037,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069929,119082.00
01/06/2016 03:45,2,0.000,ALERT,212.83,301.77,60.002,1452069904,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,312600.9,312600.9,15102,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069931,119083.00
01/06/2016 03:45,2,0.000,ALERT,212.38,302.07,59.991,1452069904,"274151322000083","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,587836.2,587836.2,4267,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069933,119084.00
01/06/2016 03:45,2,0.000,ALERT,213.06,302.37,59.991,1452069904,"274151322000076","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,624464.1,624464.1,4246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069934,119085.00
01/06/2016 03:45,2,0.000,ALERT,213.06,304.18,59.991,1452069904,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,304416.5,304416.5,10351,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069936,119086.00
01/06/2016 03:45,2,0.000,ALERT,212.16,302.98,59.954,1452069904,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,617121.0,617121.0,4276,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069938,119087.00
01/06/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1452069904,"201051344000988","219011344069620",0.00,0.50,0,298.47,305.08,0.0,0.0,0.000,304412.1,304412.1,10385,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069940,119088.00
01/06/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1452069904,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,316762.6,316762.6,15014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069942,119089.00
01/06/2016 03:45,2,0.000,ALERT,212.83,303.58,59.944,1452069904,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,314448.8,314448.8,10397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069944,119090.00
01/06/2016 03:45,2,0.000,ALERT,213.51,303.58,59.996,1452069904,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,311770.9,311770.9,10378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069945,119091.00
01/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1452069904,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,317993.3,317993.3,15067,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069947,119092.00
01/06/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1452069904,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315706.7,315706.7,15067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069949,119093.00
01/06/2016 03:45,2,0.000,ALERT,213.06,302.98,60.012,1452069904,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,318933.8,318933.8,15072,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069951,119094.00
01/06/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1452069904,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,313102.7,313102.7,15041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069953,119095.00
01/06/2016 03:45,2,0.000,ALERT,211.93,301.17,59.975,1452069904,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,570683.1,570683.1,4206,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069954,119096.00
01/06/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1452069904,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,477829.7,477829.7,4453,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069956,119097.00
01/06/2016 03:45,2,0.000,ALERT,212.61,302.37,59.986,1452069904,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,309599.4,309599.4,15024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069958,119098.00
01/06/2016 03:45,2,0.000,ALERT,212.61,303.88,60.018,1452069904,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,315493.1,315493.1,10399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069960,119099.00
01/06/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1452069904,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,316060.2,316060.2,15038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069962,119100.00
01/06/2016 03:45,2,0.000,ALERT,212.16,302.07,59.954,1452069904,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,583054.2,583054.2,4212,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069963,119101.00
01/06/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1452069904,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,304734.8,304734.8,10378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069965,119102.00
01/06/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1452069904,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,314452.1,314452.1,15041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069967,119103.00
01/06/2016 03:45,2,0.000,ALERT,212.83,303.88,59.975,1452069904,"201051344000900","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,318117.2,318117.2,10346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069969,119104.00
01/06/2016 03:45,2,0.000,ALERT,213.29,302.98,59.975,1452069904,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,311677.1,311677.1,10378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069970,119105.00
01/06/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1452069904,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,319639.2,319639.2,10336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452069972,119106.00
01/06/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1452069904,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,314567.0,314567.0,10366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069974,119107.00
01/06/2016 03:45,2,0.000,ALERT,213.06,303.58,60.018,1452069904,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309658.6,309658.6,10410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069976,119108.00
01/06/2016 03:45,2,0.000,ALERT,213.74,304.18,59.991,1452069904,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,312648.8,312648.8,10344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069978,119109.00
01/06/2016 03:45,2,0.000,ALERT,212.38,300.57,59.986,1452069904,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,558186.3,558186.3,4243,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452069980,119110.00
01/06/2016 04:00,2,0.000,ALERT,213.06,302.98,59.996,1452070804,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,312973.9,312973.9,10355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070806,119111.00
01/06/2016 04:00,2,0.000,ALERT,211.93,301.17,59.991,1452070804,"274151322000085","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,585739.8,585739.8,4227,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070808,119112.00
01/06/2016 04:00,2,0.000,ALERT,213.29,302.68,60.023,1452070804,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,305467.7,305467.7,10411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070810,119113.00
01/06/2016 04:00,2,0.000,ALERT,212.83,302.98,60.002,1452070804,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,306878.0,306878.0,10380,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070811,119114.00
01/06/2016 04:00,2,0.000,ALERT,212.38,302.37,60.039,1452070804,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,311241.9,311241.9,15039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070813,119115.00
01/06/2016 04:00,2,0.000,ALERT,211.70,301.47,60.007,1452070804,"274151322000052","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,593488.7,593488.7,4238,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070815,119116.00
01/06/2016 04:00,2,0.000,ALERT,212.61,302.37,60.039,1452070804,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,316145.0,316145.0,15031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070817,119117.00
01/06/2016 04:00,2,0.000,ALERT,212.38,302.68,59.986,1452070804,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314370.7,314370.7,15083,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070819,119118.00
01/06/2016 04:00,2,0.000,ALERT,212.83,302.98,60.012,1452070804,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,309305.3,309305.3,15030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070820,119119.00
01/06/2016 04:00,2,0.000,ALERT,212.16,302.07,60.018,1452070804,"201051344000955","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,318626.8,318626.8,15008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070822,119120.00
01/06/2016 04:00,2,0.000,ALERT,211.93,300.27,60.007,1452070804,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,477534.6,477534.6,4468,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070824,119121.00
01/06/2016 04:00,2,0.000,ALERT,212.61,303.58,60.012,1452070804,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,320050.7,320050.7,10391,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070826,119122.00
01/06/2016 04:00,2,0.000,ALERT,212.38,302.68,59.981,1452070804,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316763.6,316763.6,15091,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070828,119123.00
01/06/2016 04:00,2,0.000,ALERT,212.61,302.07,60.012,1452070804,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,318588.6,318588.6,15039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070829,119124.00
01/06/2016 04:00,2,0.000,ALERT,212.61,301.47,60.012,1452070804,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,312600.9,312600.9,15104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070831,119125.00
01/06/2016 04:00,2,0.000,ALERT,212.16,301.47,60.012,1452070804,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,587836.2,587836.2,4269,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070833,119126.00
01/06/2016 04:00,2,0.000,ALERT,212.61,301.77,60.007,1452070804,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,624464.1,624464.1,4248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070835,119127.00
01/06/2016 04:00,2,0.000,ALERT,212.61,303.58,60.028,1452070804,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,304416.5,304416.5,10353,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070837,119128.00
01/06/2016 04:00,2,0.000,ALERT,211.93,302.37,60.012,1452070804,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,617121.0,617121.0,4278,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070839,119129.00
01/06/2016 04:00,2,0.000,ALERT,212.38,302.68,60.034,1452070804,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,304412.1,304412.1,10387,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070840,119130.00
01/06/2016 04:00,2,0.000,ALERT,212.38,301.47,60.018,1452070804,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,316762.6,316762.6,15016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070842,119131.00
01/06/2016 04:00,2,0.000,ALERT,212.61,303.58,60.012,1452070804,"201051344000458","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,314448.8,314448.8,10399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070844,119132.00
01/06/2016 04:00,2,0.000,ALERT,213.06,302.98,60.012,1452070804,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,311770.9,311770.9,10380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070846,119133.00
01/06/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1452070804,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,317993.3,317993.3,15069,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070848,119134.00
01/06/2016 04:00,2,0.000,ALERT,212.61,301.77,60.018,1452070804,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,315706.7,315706.7,15069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070849,119135.00
01/06/2016 04:00,2,0.000,ALERT,212.83,302.37,60.023,1452070804,"201051344001145","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,318933.8,318933.8,15074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070851,119136.00
01/06/2016 04:00,2,0.000,ALERT,212.61,301.47,60.012,1452070804,"201051344000651","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,313102.7,313102.7,15043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070853,119137.00
01/06/2016 04:00,2,0.000,ALERT,211.48,300.57,60.002,1452070804,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,570683.1,570683.1,4208,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070855,119138.00
01/06/2016 04:00,2,0.000,ALERT,212.83,300.57,60.007,1452070804,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,477829.7,477829.7,4455,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070857,119139.00
01/06/2016 04:00,2,0.000,ALERT,212.16,302.07,60.007,1452070804,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309599.4,309599.4,15026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070858,119140.00
01/06/2016 04:00,2,0.000,ALERT,212.16,303.28,60.007,1452070804,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,315493.1,315493.1,10401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070860,119141.00
01/06/2016 04:00,2,0.000,ALERT,212.38,301.77,60.023,1452070804,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,316060.2,316060.2,15040,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070862,119142.00
01/06/2016 04:00,2,0.000,ALERT,211.70,301.47,59.991,1452070804,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,583054.2,583054.2,4214,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070864,119143.00
01/06/2016 04:00,2,0.000,ALERT,213.06,302.68,59.996,1452070804,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,304734.8,304734.8,10380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070866,119144.00
01/06/2016 04:00,2,0.000,ALERT,212.38,301.77,60.023,1452070804,"201051344001093","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,314452.1,314452.1,15043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070867,119145.00
01/06/2016 04:00,2,0.000,ALERT,212.38,302.98,60.012,1452070804,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318117.2,318117.2,10348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070869,119146.00
01/06/2016 04:00,2,0.000,ALERT,212.61,302.07,60.007,1452070804,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,311677.1,311677.1,10380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070871,119147.00
01/06/2016 04:00,2,0.000,ALERT,212.61,303.58,60.012,1452070804,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,319639.2,319639.2,10338,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452070873,119148.00
01/06/2016 04:00,2,0.000,ALERT,212.61,303.28,60.007,1452070804,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,314567.0,314567.0,10368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070874,119149.00
01/06/2016 04:00,2,0.000,ALERT,212.61,302.68,60.002,1452070804,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309658.6,309658.6,10412,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070876,119150.00
01/06/2016 04:00,2,0.000,ALERT,213.06,303.58,60.044,1452070804,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,312648.8,312648.8,10346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070878,119151.00
01/06/2016 04:00,2,0.000,ALERT,212.16,300.57,59.996,1452070804,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,558186.3,558186.3,4245,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452070880,119152.00
01/06/2016 04:15,2,0.000,ALERT,213.51,303.58,59.970,1452071704,"201051344000645","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,312973.9,312973.9,10357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071706,119153.00
01/06/2016 04:15,2,0.000,ALERT,212.38,300.87,59.965,1452071704,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,585739.8,585739.8,4229,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071707,119154.00
01/06/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1452071704,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,305467.7,305467.7,10413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071709,119155.00
01/06/2016 04:15,2,0.000,ALERT,212.83,303.58,59.970,1452071704,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,306878.0,306878.0,10382,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071711,119156.00
01/06/2016 04:15,2,0.000,ALERT,212.38,302.37,59.975,1452071704,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,311241.9,311241.9,15041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071713,119157.00
01/06/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1452071704,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,593488.7,593488.7,4240,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071715,119158.00
01/06/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1452071704,"201051344000585","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,316145.0,316145.0,15033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071716,119159.00
01/06/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1452071704,"201051344001230","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,314370.7,314370.7,15085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071718,119160.00
01/06/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1452071704,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.18,0.0,0.0,0.000,309305.3,309305.3,15032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071720,119161.00
01/06/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1452071704,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,318626.8,318626.8,15010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071722,119162.00
01/06/2016 04:15,2,0.000,ALERT,212.16,300.87,59.959,1452071704,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,477534.6,477534.6,4470,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071723,119163.00
