ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 04:15,2,0.000,ALERT,213.06,304.48,59.975,1452071704,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,320050.7,320050.7,10393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071725,119164.00
01/06/2016 04:15,2,0.000,ALERT,212.38,302.07,60.018,1452071704,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,316763.6,316763.6,15093,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071727,119165.00
01/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1452071704,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,318588.6,318588.6,15041,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071729,119166.00
01/06/2016 04:15,2,0.000,ALERT,212.61,301.17,59.949,1452071704,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,312600.9,312600.9,15106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071731,119167.00
01/06/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1452071704,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,587836.2,587836.2,4271,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071733,119168.00
01/06/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1452071704,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,624464.1,624464.1,4250,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071734,119169.00
01/06/2016 04:15,2,0.000,ALERT,212.83,304.18,59.949,1452071704,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,304416.5,304416.5,10355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071736,119170.00
01/06/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1452071704,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,617121.0,617121.0,4280,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071738,119171.00
01/06/2016 04:15,2,0.000,ALERT,212.83,303.28,59.975,1452071704,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,304412.1,304412.1,10389,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071740,119172.00
01/06/2016 04:15,2,0.000,ALERT,212.38,301.47,59.917,1452071704,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,316762.6,316762.6,15018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071742,119173.00
01/06/2016 04:15,2,0.000,ALERT,212.83,303.88,59.975,1452071704,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,314448.8,314448.8,10401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071744,119174.00
01/06/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1452071704,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,311770.9,311770.9,10382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071745,119175.00
01/06/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1452071704,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,317993.3,317993.3,15071,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071747,119176.00
01/06/2016 04:15,2,0.000,ALERT,212.83,301.77,59.954,1452071704,"201051344000917","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,315706.7,315706.7,15071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071749,119177.00
01/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1452071704,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,318933.8,318933.8,15076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071751,119178.00
01/06/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1452071704,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,313102.7,313102.7,15045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071752,119179.00
01/06/2016 04:15,2,0.000,ALERT,211.93,301.47,60.018,1452071704,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,570683.1,570683.1,4210,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071754,119180.00
01/06/2016 04:15,2,0.000,ALERT,213.06,300.87,59.970,1452071704,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,477829.7,477829.7,4457,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071756,119181.00
01/06/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1452071704,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,15028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071758,119182.00
01/06/2016 04:15,2,0.000,ALERT,212.61,304.48,59.986,1452071704,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315493.1,315493.1,10403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071760,119183.00
01/06/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1452071704,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,316060.2,316060.2,15042,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071761,119184.00
01/06/2016 04:15,2,0.000,ALERT,212.16,302.07,59.986,1452071704,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,583054.2,583054.2,4216,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071763,119185.00
01/06/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1452071704,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,304734.8,304734.8,10382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071765,119186.00
01/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.944,1452071704,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,314452.1,314452.1,15045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071767,119187.00
01/06/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1452071704,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,318117.2,318117.2,10350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071769,119188.00
01/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1452071704,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,311677.1,311677.1,10382,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071770,119189.00
01/06/2016 04:15,2,0.000,ALERT,213.06,304.48,59.996,1452071704,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,319639.2,319639.2,10340,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071772,119190.00
01/06/2016 04:15,2,0.000,ALERT,212.83,303.88,59.938,1452071704,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,314567.0,314567.0,10370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452071774,119191.00
01/06/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1452071704,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,309658.6,309658.6,10414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071776,119192.00
01/06/2016 04:15,2,0.000,ALERT,213.51,304.18,59.996,1452071704,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312648.8,312648.8,10348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071778,119193.00
01/06/2016 04:15,2,0.000,ALERT,212.16,299.97,59.986,1452071704,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,558186.3,558186.3,4247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452071779,119194.00
01/06/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1452072604,"201051344000645","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,312973.9,312973.9,10359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072606,119195.00
01/06/2016 04:30,2,0.000,ALERT,211.48,300.57,59.981,1452072604,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,585739.8,585739.8,4231,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072608,119196.00
01/06/2016 04:30,2,0.000,ALERT,212.83,302.07,60.002,1452072604,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,305467.7,305467.7,10415,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072610,119197.00
01/06/2016 04:30,2,0.000,ALERT,212.38,302.37,60.002,1452072604,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,306878.0,306878.0,10384,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452072612,119198.00
01/06/2016 04:30,2,0.000,ALERT,212.16,301.17,59.996,1452072604,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,311241.9,311241.9,15043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072613,119199.00
01/06/2016 04:30,2,0.000,ALERT,211.25,301.17,59.975,1452072604,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,593488.7,593488.7,4242,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072615,119200.00
01/06/2016 04:30,2,0.000,ALERT,212.38,301.47,60.007,1452072604,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,316145.0,316145.0,15035,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072617,119201.00
01/06/2016 04:30,2,0.000,ALERT,212.16,301.47,60.012,1452072604,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314370.7,314370.7,15087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072619,119202.00
01/06/2016 04:30,2,0.000,ALERT,212.83,302.07,60.028,1452072604,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,309305.3,309305.3,15034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452072621,119203.00
01/06/2016 04:30,2,0.000,ALERT,211.93,301.47,59.975,1452072604,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,318626.8,318626.8,15012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072623,119204.00
01/06/2016 04:30,2,0.000,ALERT,211.48,299.67,59.975,1452072604,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,477534.6,477534.6,4472,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072624,119205.00
01/06/2016 04:30,2,0.000,ALERT,212.16,302.98,59.991,1452072604,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,320050.7,320050.7,10395,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072626,119206.00
01/06/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1452072604,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316763.6,316763.6,15095,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072628,119207.00
01/06/2016 04:30,2,0.000,ALERT,212.16,300.87,59.981,1452072604,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318588.6,318588.6,15043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072630,119208.00
01/06/2016 04:30,2,0.000,ALERT,212.38,299.97,59.986,1452072604,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,312600.9,312600.9,15108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452072632,119209.00
01/06/2016 04:30,2,0.000,ALERT,211.70,301.47,59.981,1452072604,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,587836.2,587836.2,4273,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072634,119210.00
01/06/2016 04:30,2,0.000,ALERT,212.16,300.57,59.986,1452072604,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,624464.1,624464.1,4252,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072635,119211.00
01/06/2016 04:30,2,0.000,ALERT,212.16,302.98,59.981,1452072604,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,304416.5,304416.5,10357,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452072637,119212.00
01/06/2016 04:30,2,0.000,ALERT,211.48,301.47,59.975,1452072604,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,617121.0,617121.0,4282,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072639,119213.00
01/06/2016 04:30,2,0.000,ALERT,211.70,301.77,60.012,1452072604,"201051344000988","219011344069620",0.00,0.50,0,298.47,305.08,0.0,0.0,0.000,304412.1,304412.1,10391,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072641,119214.00
01/06/2016 04:30,2,0.000,ALERT,211.93,300.57,59.970,1452072604,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,316762.6,316762.6,15020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072643,119215.00
01/06/2016 04:30,2,0.000,ALERT,211.93,301.77,59.965,1452072604,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,314448.8,314448.8,10403,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072644,119216.00
01/06/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1452072604,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,311770.9,311770.9,10384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072646,119217.00
01/06/2016 04:30,2,0.000,ALERT,212.61,301.47,59.986,1452072604,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,317993.3,317993.3,15073,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072648,119218.00
01/06/2016 04:30,2,0.000,ALERT,212.38,300.87,59.981,1452072604,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,315706.7,315706.7,15073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072650,119219.00
01/06/2016 04:30,2,0.000,ALERT,212.61,301.47,59.991,1452072604,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318933.8,318933.8,15078,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452072652,119220.00
01/06/2016 04:30,2,0.000,ALERT,212.38,300.27,59.996,1452072604,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313102.7,313102.7,15047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072653,119221.00
01/06/2016 04:30,2,0.000,ALERT,211.03,300.27,59.996,1452072604,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,570683.1,570683.1,4212,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072655,119222.00
01/06/2016 04:30,2,0.000,ALERT,212.16,299.67,59.986,1452072604,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,477829.7,477829.7,4459,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072657,119223.00
01/06/2016 04:30,2,0.000,ALERT,211.93,301.47,59.986,1452072604,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,309599.4,309599.4,15030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072659,119224.00
01/06/2016 04:30,2,0.000,ALERT,211.70,302.37,59.970,1452072604,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,315493.1,315493.1,10405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072661,119225.00
01/06/2016 04:30,2,0.000,ALERT,212.16,300.87,59.991,1452072604,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,316060.2,316060.2,15044,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072662,119226.00
01/06/2016 04:30,2,0.000,ALERT,211.48,300.57,59.970,1452072604,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,583054.2,583054.2,4218,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072664,119227.00
01/06/2016 04:30,2,0.000,ALERT,212.38,301.47,60.002,1452072604,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,304734.8,304734.8,10384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072666,119228.00
01/06/2016 04:30,2,0.000,ALERT,212.16,301.47,59.975,1452072604,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,314452.1,314452.1,15047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452072668,119229.00
01/06/2016 04:30,2,0.000,ALERT,211.93,302.37,59.981,1452072604,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,318117.2,318117.2,10352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072669,119230.00
01/06/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1452072604,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,311677.1,311677.1,10384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072671,119231.00
01/06/2016 04:30,2,0.000,ALERT,212.16,302.68,59.975,1452072604,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,319639.2,319639.2,10342,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072673,119232.00
01/06/2016 04:30,2,0.000,ALERT,212.16,302.37,59.981,1452072604,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,314567.0,314567.0,10372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072675,119233.00
01/06/2016 04:30,2,0.000,ALERT,212.16,302.07,59.970,1452072604,"201051344001158","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,309658.6,309658.6,10416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072677,119234.00
01/06/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1452072604,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,312648.8,312648.8,10350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072679,119235.00
01/06/2016 04:30,2,0.000,ALERT,211.48,299.97,59.970,1452072604,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,558186.3,558186.3,4249,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452072681,119236.00
01/06/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1452073504,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,312973.9,312973.9,10361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073506,119237.00
01/06/2016 04:45,2,0.000,ALERT,211.93,300.57,59.933,1452073504,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,585739.8,585739.8,4233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073508,119238.00
01/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.954,1452073504,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,305467.7,305467.7,10417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073510,119239.00
01/06/2016 04:45,2,0.000,ALERT,212.61,302.68,59.986,1452073504,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,306878.0,306878.0,10386,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073512,119240.00
01/06/2016 04:45,2,0.000,ALERT,211.93,301.47,59.981,1452073504,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311241.9,311241.9,15045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073514,119241.00
01/06/2016 04:45,2,0.000,ALERT,211.48,300.87,59.975,1452073504,"274151322000052","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,593488.7,593488.7,4244,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073515,119242.00
01/06/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1452073504,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,316145.0,316145.0,15037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073517,119243.00
01/06/2016 04:45,2,0.000,ALERT,212.16,301.47,59.991,1452073504,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314370.7,314370.7,15089,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073519,119244.00
01/06/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1452073504,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,309305.3,309305.3,15036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073521,119245.00
01/06/2016 04:45,2,0.000,ALERT,211.70,301.17,59.981,1452073504,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,318626.8,318626.8,15014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073522,119246.00
01/06/2016 04:45,2,0.000,ALERT,211.70,300.57,59.975,1452073504,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,477534.6,477534.6,4474,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073524,119247.00
01/06/2016 04:45,2,0.000,ALERT,212.38,302.98,60.012,1452073504,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,320050.7,320050.7,10397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073526,119248.00
01/06/2016 04:45,2,0.000,ALERT,211.70,301.47,59.975,1452073504,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,316763.6,316763.6,15097,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073528,119249.00
01/06/2016 04:45,2,0.000,ALERT,212.16,300.87,59.981,1452073504,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,318588.6,318588.6,15045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073530,119250.00
01/06/2016 04:45,2,0.000,ALERT,212.38,300.57,59.981,1452073504,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,312600.9,312600.9,15110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073532,119251.00
01/06/2016 04:45,2,0.000,ALERT,211.93,301.77,59.970,1452073504,"274151322000083","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,587836.2,587836.2,4275,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073533,119252.00
01/06/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1452073504,"274151322000076","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,624464.1,624464.1,4254,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073535,119253.00
01/06/2016 04:45,2,0.000,ALERT,212.16,302.98,59.975,1452073504,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,304416.5,304416.5,10359,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073537,119254.00
01/06/2016 04:45,2,0.000,ALERT,211.70,301.77,59.970,1452073504,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,617121.0,617121.0,4284,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073539,119255.00
01/06/2016 04:45,2,0.000,ALERT,212.16,302.07,59.954,1452073504,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,304412.1,304412.1,10393,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073541,119256.00
01/06/2016 04:45,2,0.000,ALERT,211.93,300.27,59.986,1452073504,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,316762.6,316762.6,15022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073543,119257.00
01/06/2016 04:45,2,0.000,ALERT,212.16,302.37,59.975,1452073504,"201051344000458","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,314448.8,314448.8,10405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073545,119258.00
01/06/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1452073504,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,311770.9,311770.9,10386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073547,119259.00
01/06/2016 04:45,2,0.000,ALERT,212.38,301.17,59.970,1452073504,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,317993.3,317993.3,15075,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073548,119260.00
01/06/2016 04:45,2,0.000,ALERT,212.38,300.57,59.970,1452073504,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,315706.7,315706.7,15075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073550,119261.00
01/06/2016 04:45,2,0.000,ALERT,212.38,301.17,59.975,1452073504,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,318933.8,318933.8,15080,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073552,119262.00
01/06/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1452073504,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313102.7,313102.7,15049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073554,119263.00
01/06/2016 04:45,2,0.000,ALERT,211.25,300.87,59.965,1452073504,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,570683.1,570683.1,4214,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073556,119264.00
01/06/2016 04:45,2,0.000,ALERT,212.38,299.97,59.975,1452073504,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.47,0.0,0.0,0.000,477829.7,477829.7,4461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073557,119265.00
01/06/2016 04:45,2,0.000,ALERT,211.93,301.17,59.954,1452073504,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,309599.4,309599.4,15032,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073559,119266.00
01/06/2016 04:45,2,0.000,ALERT,211.93,302.98,59.933,1452073504,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,315493.1,315493.1,10407,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073561,119267.00
01/06/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1452073504,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,316060.2,316060.2,15046,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073563,119268.00
01/06/2016 04:45,2,0.000,ALERT,211.48,301.47,59.970,1452073504,"274151322000054","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,583054.2,583054.2,4220,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073565,119269.00
01/06/2016 04:45,2,0.000,ALERT,212.38,301.47,59.917,1452073504,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,304734.8,304734.8,10386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073566,119270.00
01/06/2016 04:45,2,0.000,ALERT,212.38,301.17,59.981,1452073504,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,314452.1,314452.1,15049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073568,119271.00
01/06/2016 04:45,2,0.000,ALERT,212.16,302.37,59.965,1452073504,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318117.2,318117.2,10354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073570,119272.00
01/06/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1452073504,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,311677.1,311677.1,10386,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073572,119273.00
01/06/2016 04:45,2,0.000,ALERT,212.61,302.98,59.975,1452073504,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,319639.2,319639.2,10344,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452073574,119274.00
01/06/2016 04:45,2,0.000,ALERT,212.38,302.68,59.970,1452073504,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,314567.0,314567.0,10374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073576,119275.00
01/06/2016 04:45,2,0.000,ALERT,212.38,302.37,59.965,1452073504,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,309658.6,309658.6,10418,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073577,119276.00
01/06/2016 04:45,2,0.000,ALERT,212.83,302.98,59.975,1452073504,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,312648.8,312648.8,10352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073579,119277.00
01/06/2016 04:45,2,0.000,ALERT,211.93,300.27,59.965,1452073504,"274151322000087","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,558186.3,558186.3,4251,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452073581,119278.00
01/06/2016 05:00,2,0.000,ALERT,212.38,302.07,60.012,1452074405,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,312973.9,312973.9,10363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074407,119279.00
01/06/2016 05:00,2,0.000,ALERT,211.48,300.87,59.975,1452074405,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,585739.8,585739.8,4235,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074408,119280.00
01/06/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1452074405,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,305467.7,305467.7,10419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074410,119281.00
01/06/2016 05:00,2,0.000,ALERT,211.93,302.07,59.981,1452074405,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,306878.0,306878.0,10388,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074412,119282.00
01/06/2016 05:00,2,0.000,ALERT,211.48,300.57,59.965,1452074405,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,311241.9,311241.9,15047,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074414,119283.00
01/06/2016 05:00,2,0.000,ALERT,211.03,300.87,59.944,1452074405,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,593488.7,593488.7,4246,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074416,119284.00
01/06/2016 05:00,2,0.000,ALERT,211.70,300.57,59.965,1452074405,"201051344000585","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,316145.0,316145.0,15039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074417,119285.00
01/06/2016 05:00,2,0.000,ALERT,211.70,300.87,59.949,1452074405,"201051344001230","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,314370.7,314370.7,15091,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074419,119286.00
01/06/2016 05:00,2,0.000,ALERT,212.16,301.47,59.970,1452074405,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,309305.3,309305.3,15038,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074421,119287.00
01/06/2016 05:00,2,0.000,ALERT,211.25,300.57,59.970,1452074405,"201051344000955","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,318626.8,318626.8,15016,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074423,119288.00
01/06/2016 05:00,2,0.000,ALERT,211.48,300.57,59.965,1452074405,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,477534.6,477534.6,4476,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074425,119289.00
01/06/2016 05:00,2,0.000,ALERT,211.93,302.68,59.965,1452074405,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,320050.7,320050.7,10399,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074426,119290.00
01/06/2016 05:00,2,0.000,ALERT,211.48,300.87,59.938,1452074405,"201051344000890","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,316763.6,316763.6,15099,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074428,119291.00
01/06/2016 05:00,2,0.000,ALERT,211.93,300.57,59.965,1452074405,"201051344000438","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,318588.6,318588.6,15047,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074430,119292.00
01/06/2016 05:00,2,0.000,ALERT,211.93,299.67,59.970,1452074405,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,312600.9,312600.9,15112,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074432,119293.00
01/06/2016 05:00,2,0.000,ALERT,211.48,301.47,59.981,1452074405,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,587836.2,587836.2,4277,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074434,119294.00
01/06/2016 05:00,2,0.000,ALERT,211.93,300.87,59.922,1452074405,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,624464.1,624464.1,4256,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074436,119295.00
01/06/2016 05:00,2,0.000,ALERT,211.93,302.98,59.981,1452074405,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,304416.5,304416.5,10361,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074438,119296.00
01/06/2016 05:00,2,0.000,ALERT,211.48,302.37,59.970,1452074405,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,617121.0,617121.0,4286,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074439,119297.00
01/06/2016 05:00,2,0.000,ALERT,211.70,301.77,60.012,1452074405,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,304412.1,304412.1,10395,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074441,119298.00
01/06/2016 05:00,2,0.000,ALERT,211.25,299.67,59.949,1452074405,"201051344001025","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,316762.6,316762.6,15024,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074443,119299.00
01/06/2016 05:00,2,0.000,ALERT,211.93,302.37,59.991,1452074405,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,314448.8,314448.8,10407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074445,119300.00
01/06/2016 05:00,2,0.000,ALERT,212.38,301.77,59.991,1452074405,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,311770.9,311770.9,10388,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074447,119301.00
01/06/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1452074405,"201051344000685","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,317993.3,317993.3,15077,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074448,119302.00
01/06/2016 05:00,2,0.000,ALERT,211.70,299.97,59.981,1452074405,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,315706.7,315706.7,15077,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074450,119303.00
01/06/2016 05:00,2,0.000,ALERT,211.93,300.57,59.981,1452074405,"201051344001145","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,318933.8,318933.8,15082,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074452,119304.00
01/06/2016 05:00,2,0.000,ALERT,211.70,299.97,59.996,1452074405,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313102.7,313102.7,15051,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074454,119305.00
01/06/2016 05:00,2,0.000,ALERT,211.03,301.17,59.975,1452074405,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,570683.1,570683.1,4216,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074455,119306.00
01/06/2016 05:00,2,0.000,ALERT,211.93,300.57,59.949,1452074405,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,477829.7,477829.7,4463,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074457,119307.00
01/06/2016 05:00,2,0.000,ALERT,211.25,300.57,60.018,1452074405,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,309599.4,309599.4,15034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074459,119308.00
