ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 05:00,2,0.000,ALERT,211.70,302.68,59.986,1452074405,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,315493.1,315493.1,10409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074461,119309.00
01/06/2016 05:00,2,0.000,ALERT,211.48,299.97,59.944,1452074405,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,316060.2,316060.2,15048,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074463,119310.00
01/06/2016 05:00,2,0.000,ALERT,211.25,301.77,59.986,1452074405,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,583054.2,583054.2,4222,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074465,119311.00
01/06/2016 05:00,2,0.000,ALERT,212.16,301.77,59.986,1452074405,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,304734.8,304734.8,10388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074467,119312.00
01/06/2016 05:00,2,0.000,ALERT,211.70,300.57,59.986,1452074405,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,314452.1,314452.1,15051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074469,119313.00
01/06/2016 05:00,2,0.000,ALERT,211.70,301.77,59.986,1452074405,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318117.2,318117.2,10356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074470,119314.00
01/06/2016 05:00,2,0.000,ALERT,211.93,300.87,59.944,1452074405,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,311677.1,311677.1,10388,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074472,119315.00
01/06/2016 05:00,2,0.000,ALERT,211.93,302.68,59.954,1452074405,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,319639.2,319639.2,10346,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074474,119316.00
01/06/2016 05:00,2,0.000,ALERT,211.70,302.07,59.959,1452074405,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,314567.0,314567.0,10376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074476,119317.00
01/06/2016 05:00,2,0.000,ALERT,211.93,301.77,59.986,1452074405,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,309658.6,309658.6,10420,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452074478,119318.00
01/06/2016 05:00,2,0.000,ALERT,212.38,302.68,59.996,1452074405,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,312648.8,312648.8,10354,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074480,119319.00
01/06/2016 05:00,2,0.000,ALERT,211.03,299.97,59.970,1452074405,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,558186.3,558186.3,4253,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452074481,119320.00
01/06/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1452075303,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,312973.9,312973.9,10365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075305,119321.00
01/06/2016 05:15,2,0.000,ALERT,211.25,299.67,59.970,1452075303,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,585739.8,585739.8,4237,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075307,119322.00
01/06/2016 05:15,2,0.000,ALERT,212.61,301.47,59.975,1452075303,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,305467.7,305467.7,10421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075309,119323.00
01/06/2016 05:15,2,0.000,ALERT,211.93,301.47,60.007,1452075303,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,306878.0,306878.0,10390,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075311,119324.00
01/06/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1452075303,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,311241.9,311241.9,15049,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075313,119325.00
01/06/2016 05:15,2,0.000,ALERT,210.80,299.37,59.965,1452075303,"274151322000052","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,593488.7,593488.7,4248,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075314,119326.00
01/06/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1452075303,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316145.0,316145.0,15041,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075316,119327.00
01/06/2016 05:15,2,0.000,ALERT,211.48,300.87,59.986,1452075303,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,314370.7,314370.7,15093,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075318,119328.00
01/06/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1452075303,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,309305.3,309305.3,15040,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075320,119329.00
01/06/2016 05:15,2,0.000,ALERT,211.25,300.27,59.975,1452075303,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,318626.8,318626.8,15018,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075321,119330.00
01/06/2016 05:15,2,0.000,ALERT,211.25,299.37,59.975,1452075303,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,477534.6,477534.6,4478,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075323,119331.00
01/06/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1452075303,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,320050.7,320050.7,10401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075325,119332.00
01/06/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1452075303,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,316763.6,316763.6,15101,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075327,119333.00
01/06/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1452075303,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,318588.6,318588.6,15049,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075329,119334.00
01/06/2016 05:15,2,0.000,ALERT,211.70,299.97,59.954,1452075303,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,312600.9,312600.9,15114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075331,119335.00
01/06/2016 05:15,2,0.000,ALERT,211.25,299.97,59.975,1452075303,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,587836.2,587836.2,4279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075333,119336.00
01/06/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1452075303,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,624464.1,624464.1,4258,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075334,119337.00
01/06/2016 05:15,2,0.000,ALERT,211.93,302.68,59.965,1452075303,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,304416.5,304416.5,10363,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075336,119338.00
01/06/2016 05:15,2,0.000,ALERT,211.25,301.17,59.970,1452075303,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,617121.0,617121.0,4288,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075338,119339.00
01/06/2016 05:15,2,0.000,ALERT,211.93,301.77,59.975,1452075303,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,304412.1,304412.1,10397,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075340,119340.00
01/06/2016 05:15,2,0.000,ALERT,211.48,299.67,59.975,1452075303,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,316762.6,316762.6,15026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075342,119341.00
01/06/2016 05:15,2,0.000,ALERT,211.93,302.07,59.975,1452075303,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,314448.8,314448.8,10409,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075344,119342.00
01/06/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1452075303,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,311770.9,311770.9,10390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075345,119343.00
01/06/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1452075303,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,317993.3,317993.3,15079,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075347,119344.00
01/06/2016 05:15,2,0.000,ALERT,211.70,299.97,59.970,1452075303,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,315706.7,315706.7,15079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075349,119345.00
01/06/2016 05:15,2,0.000,ALERT,211.93,300.87,59.970,1452075303,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,318933.8,318933.8,15084,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075351,119346.00
01/06/2016 05:15,2,0.000,ALERT,211.70,299.67,59.933,1452075303,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,313102.7,313102.7,15053,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075352,119347.00
01/06/2016 05:15,2,0.000,ALERT,210.80,299.97,59.981,1452075303,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,570683.1,570683.1,4218,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075354,119348.00
01/06/2016 05:15,2,0.000,ALERT,211.93,299.37,59.959,1452075303,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,477829.7,477829.7,4465,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075356,119349.00
01/06/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1452075303,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,309599.4,309599.4,15036,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075358,119350.00
01/06/2016 05:15,2,0.000,ALERT,211.48,302.37,59.965,1452075303,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,315493.1,315493.1,10411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075360,119351.00
01/06/2016 05:15,2,0.000,ALERT,211.70,300.27,59.970,1452075303,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,316060.2,316060.2,15050,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075361,119352.00
01/06/2016 05:15,2,0.000,ALERT,211.03,299.97,59.959,1452075303,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,583054.2,583054.2,4224,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075363,119353.00
01/06/2016 05:15,2,0.000,ALERT,212.38,301.47,60.012,1452075303,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,304734.8,304734.8,10390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075365,119354.00
01/06/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1452075303,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,314452.1,314452.1,15053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452075367,119355.00
01/06/2016 05:15,2,0.000,ALERT,211.70,301.47,59.970,1452075303,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318117.2,318117.2,10358,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075369,119356.00
01/06/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1452075303,"201051344000648","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,311677.1,311677.1,10390,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075370,119357.00
01/06/2016 05:15,2,0.000,ALERT,211.93,302.37,59.970,1452075303,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,319639.2,319639.2,10348,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075372,119358.00
01/06/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1452075303,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,314567.0,314567.0,10378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075374,119359.00
01/06/2016 05:15,2,0.000,ALERT,212.16,301.77,59.975,1452075303,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,309658.6,309658.6,10422,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075376,119360.00
01/06/2016 05:15,2,0.000,ALERT,212.38,302.37,59.944,1452075303,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,312648.8,312648.8,10356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075378,119361.00
01/06/2016 05:15,2,0.000,ALERT,211.25,299.07,59.975,1452075303,"274151322000087","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,558186.3,558186.3,4255,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452075379,119362.00
01/06/2016 05:30,2,0.000,ALERT,211.70,300.87,59.986,1452076204,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,312973.9,312973.9,10367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076206,119363.00
01/06/2016 05:30,2,0.000,ALERT,210.80,299.37,59.991,1452076204,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,585739.8,585739.8,4239,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076208,119364.00
01/06/2016 05:30,2,0.000,ALERT,211.93,300.87,60.002,1452076204,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,305467.7,305467.7,10423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076210,119365.00
01/06/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1452076204,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,306878.0,306878.0,10392,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076211,119366.00
01/06/2016 05:30,2,0.000,ALERT,211.03,299.97,60.028,1452076204,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,311241.9,311241.9,15051,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076213,119367.00
01/06/2016 05:30,2,0.000,ALERT,210.35,299.07,59.991,1452076204,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,593488.7,593488.7,4250,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076215,119368.00
01/06/2016 05:30,2,0.000,ALERT,211.25,300.27,60.002,1452076204,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,316145.0,316145.0,15043,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076217,119369.00
01/06/2016 05:30,2,0.000,ALERT,211.25,300.27,60.012,1452076204,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,314370.7,314370.7,15095,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076219,119370.00
01/06/2016 05:30,2,0.000,ALERT,211.70,300.87,60.002,1452076204,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,309305.3,309305.3,15042,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076221,119371.00
01/06/2016 05:30,2,0.000,ALERT,210.80,299.67,60.002,1452076204,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,318626.8,318626.8,15020,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076222,119372.00
01/06/2016 05:30,2,0.000,ALERT,210.57,298.77,60.002,1452076204,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,477534.6,477534.6,4480,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076224,119373.00
01/06/2016 05:30,2,0.000,ALERT,211.48,301.77,60.002,1452076204,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,320050.7,320050.7,10403,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076226,119374.00
01/06/2016 05:30,2,0.000,ALERT,211.03,300.27,60.002,1452076204,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,316763.6,316763.6,15103,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076228,119375.00
01/06/2016 05:30,2,0.000,ALERT,211.25,299.67,60.002,1452076204,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,318588.6,318588.6,15051,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076230,119376.00
01/06/2016 05:30,2,0.000,ALERT,211.25,299.07,59.970,1452076204,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,312600.9,312600.9,15116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076232,119377.00
01/06/2016 05:30,2,0.000,ALERT,210.80,299.97,59.965,1452076204,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,587836.2,587836.2,4281,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076233,119378.00
01/06/2016 05:30,2,0.000,ALERT,211.48,299.07,60.007,1452076204,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,624464.1,624464.1,4260,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076235,119379.00
01/06/2016 05:30,2,0.000,ALERT,211.48,301.47,60.002,1452076204,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,304416.5,304416.5,10365,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076237,119380.00
01/06/2016 05:30,2,0.000,ALERT,210.57,300.27,59.975,1452076204,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,617121.0,617121.0,4290,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076239,119381.00
01/06/2016 05:30,2,0.000,ALERT,211.25,301.17,60.034,1452076204,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,304412.1,304412.1,10399,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076241,119382.00
01/06/2016 05:30,2,0.000,ALERT,211.03,299.07,59.970,1452076204,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,316762.6,316762.6,15028,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076242,119383.00
01/06/2016 05:30,2,0.000,ALERT,211.48,301.17,60.023,1452076204,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,314448.8,314448.8,10411,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076244,119384.00
01/06/2016 05:30,2,0.000,ALERT,211.93,300.87,60.002,1452076204,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,311770.9,311770.9,10392,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076246,119385.00
01/06/2016 05:30,2,0.000,ALERT,211.70,299.97,59.996,1452076204,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,317993.3,317993.3,15081,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076248,119386.00
01/06/2016 05:30,2,0.000,ALERT,211.48,299.37,60.007,1452076204,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,315706.7,315706.7,15081,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076250,119387.00
01/06/2016 05:30,2,0.000,ALERT,211.48,300.27,60.023,1452076204,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,318933.8,318933.8,15086,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076252,119388.00
01/06/2016 05:30,2,0.000,ALERT,211.48,299.37,60.007,1452076204,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,313102.7,313102.7,15055,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076253,119389.00
01/06/2016 05:30,2,0.000,ALERT,210.12,299.07,59.991,1452076204,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,570683.1,570683.1,4220,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076255,119390.00
01/06/2016 05:30,2,0.000,ALERT,211.48,299.07,60.002,1452076204,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,477829.7,477829.7,4467,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076257,119391.00
01/06/2016 05:30,2,0.000,ALERT,211.03,299.97,60.044,1452076204,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,309599.4,309599.4,15038,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076259,119392.00
01/06/2016 05:30,2,0.000,ALERT,211.25,301.77,59.996,1452076204,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,315493.1,315493.1,10413,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076261,119393.00
01/06/2016 05:30,2,0.000,ALERT,211.03,299.37,59.991,1452076204,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,316060.2,316060.2,15052,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076262,119394.00
01/06/2016 05:30,2,0.000,ALERT,210.57,299.97,59.991,1452076204,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,583054.2,583054.2,4226,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076264,119395.00
01/06/2016 05:30,2,0.000,ALERT,211.48,300.27,60.002,1452076204,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,304734.8,304734.8,10392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076266,119396.00
01/06/2016 05:30,2,0.000,ALERT,211.03,299.67,60.002,1452076204,"201051344001093","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,314452.1,314452.1,15055,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076268,119397.00
01/06/2016 05:30,2,0.000,ALERT,211.25,301.17,59.996,1452076204,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,318117.2,318117.2,10360,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076269,119398.00
01/06/2016 05:30,2,0.000,ALERT,211.48,300.27,59.996,1452076204,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,311677.1,311677.1,10392,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076271,119399.00
01/06/2016 05:30,2,0.000,ALERT,211.48,301.77,60.002,1452076204,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,319639.2,319639.2,10350,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076273,119400.00
01/06/2016 05:30,2,0.000,ALERT,211.25,301.47,59.996,1452076204,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,314567.0,314567.0,10380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076275,119401.00
01/06/2016 05:30,2,0.000,ALERT,211.48,301.47,60.002,1452076204,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,309658.6,309658.6,10424,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452076277,119402.00
01/06/2016 05:30,2,0.000,ALERT,211.93,302.37,59.996,1452076204,"201051344000576","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,312648.8,312648.8,10358,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076279,119403.00
01/06/2016 05:30,2,0.000,ALERT,210.57,298.17,59.996,1452076204,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,558186.3,558186.3,4257,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452076280,119404.00
01/06/2016 05:45,2,0.000,ALERT,211.70,300.57,59.991,1452077104,"201051344000645","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,312973.9,312973.9,10369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077106,119405.00
01/06/2016 05:45,2,0.000,ALERT,210.80,299.37,59.991,1452077104,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,585739.8,585739.8,4241,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077108,119406.00
01/06/2016 05:45,2,0.000,ALERT,211.93,300.57,60.012,1452077104,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,305467.7,305467.7,10425,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077109,119407.00
01/06/2016 05:45,2,0.000,ALERT,211.25,300.87,59.991,1452077104,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,306878.0,306878.0,10394,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077111,119408.00
01/06/2016 05:45,2,0.000,ALERT,210.57,298.47,59.986,1452077104,"201051344000646","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,311241.9,311241.9,15053,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077113,119409.00
01/06/2016 05:45,2,0.000,ALERT,210.35,300.27,59.954,1452077104,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,593488.7,593488.7,4252,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077115,119410.00
01/06/2016 05:45,2,0.000,ALERT,210.80,298.77,59.986,1452077104,"201051344000585","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,316145.0,316145.0,15045,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077117,119411.00
01/06/2016 05:45,2,0.000,ALERT,210.57,299.07,60.002,1452077104,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,314370.7,314370.7,15097,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077118,119412.00
01/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1452077104,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,309305.3,309305.3,15044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077120,119413.00
01/06/2016 05:45,2,0.000,ALERT,210.35,298.77,59.986,1452077104,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,318626.8,318626.8,15022,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077122,119414.00
01/06/2016 05:45,2,0.000,ALERT,210.57,298.77,60.018,1452077104,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,477534.6,477534.6,4482,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077124,119415.00
01/06/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1452077104,"201051344000579","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,320050.7,320050.7,10405,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077126,119416.00
01/06/2016 05:45,2,0.000,ALERT,210.57,299.07,59.986,1452077104,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,316763.6,316763.6,15105,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077127,119417.00
01/06/2016 05:45,2,0.000,ALERT,210.80,298.77,59.991,1452077104,"201051344000438","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,318588.6,318588.6,15053,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077129,119418.00
01/06/2016 05:45,2,0.000,ALERT,211.03,298.47,59.996,1452077104,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,312600.9,312600.9,15118,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077131,119419.00
01/06/2016 05:45,2,0.000,ALERT,210.57,299.67,59.996,1452077104,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,587836.2,587836.2,4283,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077133,119420.00
01/06/2016 05:45,2,0.000,ALERT,211.25,298.77,59.996,1452077104,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,624464.1,624464.1,4262,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077135,119421.00
01/06/2016 05:45,2,0.000,ALERT,211.25,301.47,60.012,1452077104,"201051344000868","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,304416.5,304416.5,10367,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077136,119422.00
01/06/2016 05:45,2,0.000,ALERT,210.35,300.27,59.981,1452077104,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,617121.0,617121.0,4292,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077138,119423.00
01/06/2016 05:45,2,0.000,ALERT,211.03,300.57,59.991,1452077104,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,304412.1,304412.1,10401,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077140,119424.00
01/06/2016 05:45,2,0.000,ALERT,210.57,298.17,60.034,1452077104,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,316762.6,316762.6,15030,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077142,119425.00
01/06/2016 05:45,2,0.000,ALERT,211.03,300.57,59.986,1452077104,"201051344000458","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,314448.8,314448.8,10413,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077144,119426.00
01/06/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1452077104,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,311770.9,311770.9,10394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077146,119427.00
01/06/2016 05:45,2,0.000,ALERT,211.25,299.07,60.007,1452077104,"201051344000685","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,317993.3,317993.3,15083,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077147,119428.00
01/06/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1452077104,"201051344000917","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,315706.7,315706.7,15083,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077149,119429.00
01/06/2016 05:45,2,0.000,ALERT,211.03,299.07,59.986,1452077104,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,318933.8,318933.8,15088,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077151,119430.00
01/06/2016 05:45,2,0.000,ALERT,210.80,298.17,59.991,1452077104,"201051344000651","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,313102.7,313102.7,15057,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077153,119431.00
01/06/2016 05:45,2,0.000,ALERT,210.12,299.07,59.954,1452077104,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,570683.1,570683.1,4222,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077154,119432.00
01/06/2016 05:45,2,0.000,ALERT,211.03,298.47,60.034,1452077104,"274151322000068","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,477829.7,477829.7,4469,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077156,119433.00
01/06/2016 05:45,2,0.000,ALERT,210.35,298.77,59.970,1452077104,"201051344001135","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,309599.4,309599.4,15040,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077158,119434.00
01/06/2016 05:45,2,0.000,ALERT,210.80,300.87,60.002,1452077104,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,315493.1,315493.1,10415,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077160,119435.00
01/06/2016 05:45,2,0.000,ALERT,210.80,298.47,59.981,1452077104,"201051344001203","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,316060.2,316060.2,15054,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077162,119436.00
01/06/2016 05:45,2,0.000,ALERT,210.35,299.37,59.975,1452077104,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,583054.2,583054.2,4228,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077163,119437.00
01/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1452077104,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,304734.8,304734.8,10394,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077165,119438.00
01/06/2016 05:45,2,0.000,ALERT,210.57,298.77,60.007,1452077104,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,314452.1,314452.1,15057,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077167,119439.00
01/06/2016 05:45,2,0.000,ALERT,211.03,300.57,59.996,1452077104,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,318117.2,318117.2,10362,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077169,119440.00
01/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.986,1452077104,"201051344000648","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,311677.1,311677.1,10394,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077171,119441.00
01/06/2016 05:45,2,0.000,ALERT,210.80,300.57,59.996,1452077104,"201051344000569","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,319639.2,319639.2,10352,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077172,119442.00
01/06/2016 05:45,2,0.000,ALERT,210.80,299.97,59.975,1452077104,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,314567.0,314567.0,10382,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077174,119443.00
01/06/2016 05:45,2,0.000,ALERT,210.80,299.67,60.028,1452077104,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,309658.6,309658.6,10426,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077176,119444.00
01/06/2016 05:45,2,0.000,ALERT,211.48,300.87,59.970,1452077104,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312648.8,312648.8,10360,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452077178,119445.00
01/06/2016 05:45,2,0.000,ALERT,210.35,298.47,59.954,1452077104,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,558186.3,558186.3,4259,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452077180,119446.00
01/06/2016 06:00,2,0.000,ALERT,210.80,299.97,59.928,1452078004,"201051344000645","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312973.9,312973.9,10371,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078006,119447.00
01/06/2016 06:00,2,0.000,ALERT,209.67,298.17,59.965,1452078004,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,585739.8,585739.8,4243,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078008,119448.00
01/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.981,1452078004,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,305467.7,305467.7,10427,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078010,119449.00
01/06/2016 06:00,2,0.000,ALERT,210.35,299.67,59.954,1452078004,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,306878.0,306878.0,10396,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078011,119450.00
01/06/2016 06:00,2,0.000,ALERT,209.90,299.07,59.970,1452078004,"201051344000646","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,311241.9,311241.9,15055,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078013,119451.00
01/06/2016 06:00,2,0.000,ALERT,209.44,298.77,59.965,1452078004,"274151322000052","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,593488.7,593488.7,4254,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078015,119452.00
01/06/2016 06:00,2,0.000,ALERT,210.35,299.37,59.949,1452078004,"201051344000585","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,316145.0,316145.0,15047,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078017,119453.00
