ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 06:00,2,0.000,ALERT,209.90,299.37,59.965,1452078004,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,314370.7,314370.7,15099,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078018,119454.00
01/06/2016 06:00,2,0.000,ALERT,210.57,299.97,59.975,1452078004,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,309305.3,309305.3,15046,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078020,119455.00
01/06/2016 06:00,2,0.000,ALERT,209.67,299.07,59.975,1452078004,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,318626.8,318626.8,15024,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078022,119456.00
01/06/2016 06:00,2,0.000,ALERT,209.67,298.17,59.981,1452078004,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,477534.6,477534.6,4484,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078024,119457.00
01/06/2016 06:00,2,0.000,ALERT,210.12,300.27,59.986,1452078004,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,320050.7,320050.7,10407,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078026,119458.00
01/06/2016 06:00,2,0.000,ALERT,209.90,299.37,59.981,1452078004,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,316763.6,316763.6,15107,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078027,119459.00
01/06/2016 06:00,2,0.000,ALERT,210.12,299.07,59.970,1452078004,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,318588.6,318588.6,15055,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078030,119460.00
01/06/2016 06:00,2,0.000,ALERT,210.35,298.77,59.970,1452078004,"201051344000417","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,312600.9,312600.9,15120,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078032,119461.00
01/06/2016 06:00,2,0.000,ALERT,209.44,298.77,59.975,1452078004,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,587836.2,587836.2,4285,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078033,119462.00
01/06/2016 06:00,2,0.000,ALERT,210.35,298.47,59.933,1452078004,"274151322000076","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,624464.1,624464.1,4264,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078035,119463.00
01/06/2016 06:00,2,0.000,ALERT,210.12,300.27,59.970,1452078004,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,304416.5,304416.5,10369,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078037,119464.00
01/06/2016 06:00,2,0.000,ALERT,209.44,299.37,59.986,1452078004,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,617121.0,617121.0,4294,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078039,119465.00
01/06/2016 06:00,2,0.000,ALERT,209.90,299.37,59.959,1452078004,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.68,0.0,0.0,0.000,304412.1,304412.1,10403,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078041,119466.00
01/06/2016 06:00,2,0.000,ALERT,209.90,298.47,59.959,1452078004,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,316762.6,316762.6,15032,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078043,119467.00
01/06/2016 06:00,2,0.000,ALERT,209.90,299.67,59.970,1452078004,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,314448.8,314448.8,10415,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078044,119468.00
01/06/2016 06:00,2,0.000,ALERT,210.80,299.67,59.917,1452078004,"201051344000853","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,311770.9,311770.9,10396,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078046,119469.00
01/06/2016 06:00,2,0.000,ALERT,210.35,299.07,59.944,1452078004,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,317993.3,317993.3,15085,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078048,119470.00
01/06/2016 06:00,2,0.000,ALERT,211.03,299.97,59.944,1452078004,"201051344000917","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,315706.7,315706.7,15085,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078050,119471.00
01/06/2016 06:00,2,0.000,ALERT,211.25,300.87,59.949,1452078004,"201051344001145","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,318933.8,318933.8,15090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078051,119472.00
01/06/2016 06:00,2,0.000,ALERT,211.03,299.97,59.986,1452078004,"201051344000651","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,313102.7,313102.7,15059,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078053,119473.00
01/06/2016 06:00,2,0.000,ALERT,210.12,299.67,59.949,1452078004,"274151322000088","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,570683.1,570683.1,4224,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078055,119474.00
01/06/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1452078004,"274151322000068","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,477829.7,477829.7,4471,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078057,119475.00
01/06/2016 06:00,2,0.000,ALERT,210.57,300.57,59.965,1452078004,"201051344001135","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,309599.4,309599.4,15042,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078059,119476.00
01/06/2016 06:00,2,0.000,ALERT,210.57,301.47,59.970,1452078004,"201051344000594","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,315493.1,315493.1,10417,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078060,119477.00
01/06/2016 06:00,2,0.000,ALERT,211.03,300.27,59.981,1452078004,"201051344001203","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,316060.2,316060.2,15056,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078062,119478.00
01/06/2016 06:00,2,0.000,ALERT,210.12,299.37,60.002,1452078004,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,583054.2,583054.2,4230,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078064,119479.00
01/06/2016 06:00,2,0.000,ALERT,211.25,300.57,59.965,1452078004,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,304734.8,304734.8,10396,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078066,119480.00
01/06/2016 06:00,2,0.000,ALERT,210.80,300.57,59.959,1452078004,"201051344001093","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,314452.1,314452.1,15059,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078068,119481.00
01/06/2016 06:00,2,0.000,ALERT,210.80,300.87,59.949,1452078004,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,318117.2,318117.2,10364,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078069,119482.00
01/06/2016 06:00,2,0.000,ALERT,211.25,300.27,59.965,1452078004,"201051344000648","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,311677.1,311677.1,10396,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078071,119483.00
01/06/2016 06:00,2,0.000,ALERT,211.03,301.47,59.944,1452078004,"201051344000569","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,319639.2,319639.2,10354,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078073,119484.00
01/06/2016 06:00,2,0.000,ALERT,210.80,300.87,59.922,1452078004,"201051344000983","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,314567.0,314567.0,10384,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078075,119485.00
01/06/2016 06:00,2,0.000,ALERT,211.03,300.87,59.970,1452078004,"201051344001158","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,309658.6,309658.6,10428,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078077,119486.00
01/06/2016 06:00,2,0.000,ALERT,211.25,301.17,59.922,1452078004,"201051344000576","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,312648.8,312648.8,10362,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078079,119487.00
01/06/2016 06:00,2,0.000,ALERT,210.35,298.47,59.954,1452078004,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,558186.3,558186.3,4261,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078080,119488.00
01/06/2016 06:15,2,0.000,ALERT,210.80,299.37,59.944,1452078904,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,312973.9,312973.9,10373,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078906,119489.00
01/06/2016 06:15,2,0.000,ALERT,209.90,297.87,59.970,1452078904,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,585739.8,585739.8,4245,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078908,119490.00
01/06/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1452078904,"201051344000633","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,305467.7,305467.7,10429,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078910,119491.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.37,59.965,1452078904,"201051344000469","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,306878.0,306878.0,10398,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078912,119492.00
01/06/2016 06:15,2,0.000,ALERT,209.44,298.77,59.965,1452078904,"201051344000646","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,311241.9,311241.9,15057,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078914,119493.00
01/06/2016 06:15,2,0.000,ALERT,209.44,298.17,59.981,1452078904,"274151322000052","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,593488.7,593488.7,4256,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078915,119494.00
01/06/2016 06:15,2,0.000,ALERT,209.90,299.07,59.970,1452078904,"201051344000585","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,316145.0,316145.0,15049,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078917,119495.00
01/06/2016 06:15,2,0.000,ALERT,209.67,299.07,60.012,1452078904,"201051344001230","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,314370.7,314370.7,15101,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078919,119496.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.67,59.981,1452078904,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,309305.3,309305.3,15048,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078921,119497.00
01/06/2016 06:15,2,0.000,ALERT,209.67,299.07,59.991,1452078904,"201051344000955","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,318626.8,318626.8,15026,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078923,119498.00
01/06/2016 06:15,2,0.000,ALERT,210.12,297.87,59.970,1452078904,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,477534.6,477534.6,4486,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078924,119499.00
01/06/2016 06:15,2,0.000,ALERT,210.57,300.27,59.981,1452078904,"201051344000579","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,320050.7,320050.7,10409,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078926,119500.00
01/06/2016 06:15,2,0.000,ALERT,210.57,300.87,60.012,1452078904,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316763.6,316763.6,15109,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078928,119501.00
01/06/2016 06:15,2,0.000,ALERT,210.80,300.57,59.981,1452078904,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,318588.6,318588.6,15057,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078930,119502.00
01/06/2016 06:15,2,0.000,ALERT,211.03,299.67,59.975,1452078904,"201051344000417","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,312600.9,312600.9,15122,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078932,119503.00
01/06/2016 06:15,2,0.000,ALERT,210.12,299.07,59.970,1452078904,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,587836.2,587836.2,4287,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078934,119504.00
01/06/2016 06:15,2,0.000,ALERT,210.80,298.47,59.975,1452078904,"274151322000076","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,624464.1,624464.1,4266,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078935,119505.00
01/06/2016 06:15,2,0.000,ALERT,210.57,300.27,59.981,1452078904,"201051344000868","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,304416.5,304416.5,10371,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078937,119506.00
01/06/2016 06:15,2,0.000,ALERT,210.12,299.37,59.970,1452078904,"274151322000095","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,617121.0,617121.0,4296,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078939,119507.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.37,59.986,1452078904,"201051344000988","219011344069620",0.00,0.50,0,294.86,302.68,0.0,0.0,0.000,304412.1,304412.1,10405,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078941,119508.00
01/06/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1452078904,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,316762.6,316762.6,15034,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078943,119509.00
01/06/2016 06:15,2,0.000,ALERT,210.57,299.67,59.975,1452078904,"201051344000458","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,314448.8,314448.8,10417,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078944,119510.00
01/06/2016 06:15,2,0.000,ALERT,211.25,299.37,59.975,1452078904,"201051344000853","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,311770.9,311770.9,10398,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078946,119511.00
01/06/2016 06:15,2,0.000,ALERT,211.25,300.27,59.944,1452078904,"201051344000685","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,317993.3,317993.3,15087,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078948,119512.00
01/06/2016 06:15,2,0.000,ALERT,210.80,299.67,59.981,1452078904,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,315706.7,315706.7,15087,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078950,119513.00
01/06/2016 06:15,2,0.000,ALERT,211.25,300.57,59.975,1452078904,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,318933.8,318933.8,15092,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078952,119514.00
01/06/2016 06:15,2,0.000,ALERT,210.80,299.67,59.959,1452078904,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,313102.7,313102.7,15061,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078954,119515.00
01/06/2016 06:15,2,0.000,ALERT,209.67,298.47,59.928,1452078904,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,570683.1,570683.1,4226,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078955,119516.00
01/06/2016 06:15,2,0.000,ALERT,211.03,297.87,60.007,1452078904,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,477829.7,477829.7,4473,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078957,119517.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.97,59.959,1452078904,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,309599.4,309599.4,15044,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078959,119518.00
01/06/2016 06:15,2,0.000,ALERT,210.12,299.97,59.981,1452078904,"201051344000594","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,315493.1,315493.1,10419,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078961,119519.00
01/06/2016 06:15,2,0.000,ALERT,210.57,299.67,59.975,1452078904,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,316060.2,316060.2,15058,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078963,119520.00
01/06/2016 06:15,2,0.000,ALERT,209.67,297.57,59.959,1452078904,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,583054.2,583054.2,4232,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078965,119521.00
01/06/2016 06:15,2,0.000,ALERT,210.80,299.07,59.986,1452078904,"201051344000867","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,304734.8,304734.8,10398,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078966,119522.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.67,59.928,1452078904,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,314452.1,314452.1,15061,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078968,119523.00
01/06/2016 06:15,2,0.000,ALERT,210.12,299.07,59.954,1452078904,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,318117.2,318117.2,10366,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078970,119524.00
01/06/2016 06:15,2,0.000,ALERT,210.57,298.47,59.970,1452078904,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,311677.1,311677.1,10398,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078972,119525.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.67,59.975,1452078904,"201051344000569","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,319639.2,319639.2,10356,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078974,119526.00
01/06/2016 06:15,2,0.000,ALERT,210.12,299.07,59.975,1452078904,"201051344000983","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,314567.0,314567.0,10386,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078975,119527.00
01/06/2016 06:15,2,0.000,ALERT,210.35,299.07,60.023,1452078904,"201051344001158","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,309658.6,309658.6,10430,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078977,119528.00
01/06/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1452078904,"201051344000576","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,312648.8,312648.8,10364,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452078979,119529.00
01/06/2016 06:15,2,0.000,ALERT,209.67,297.26,59.959,1452078904,"274151322000087","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,558186.3,558186.3,4263,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452078981,119530.00
01/06/2016 06:30,2,0.000,ALERT,212.83,302.68,59.944,1452079803,"201051344000645","219011344069620",0.00,0.50,0,297.26,305.08,0.0,0.0,0.000,312973.9,312973.9,10375,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079805,119531.00
01/06/2016 06:30,2,0.000,ALERT,211.03,299.37,59.938,1452079803,"274151322000085","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,585739.8,585739.8,4247,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079807,119532.00
01/06/2016 06:30,2,0.000,ALERT,213.06,302.68,59.959,1452079803,"201051344000633","219011344069620",0.00,-0.50,0,295.46,304.78,0.0,0.0,0.000,305467.7,305467.7,10431,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079809,119533.00
01/06/2016 06:30,2,0.000,ALERT,212.61,302.68,60.002,1452079803,"201051344000469","219011344069620",0.00,-0.50,0,296.36,305.08,0.0,0.0,0.000,306878.0,306878.0,10400,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079811,119534.00
01/06/2016 06:30,2,0.000,ALERT,211.93,301.77,59.954,1452079803,"201051344000646","219011344069620",0.00,0.00,0,296.36,303.88,0.0,0.0,0.000,311241.9,311241.9,15059,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079813,119535.00
01/06/2016 06:30,2,0.000,ALERT,210.80,300.27,59.933,1452079803,"274151322000052","219011344069620",0.00,0.50,0,296.06,302.68,0.0,0.0,0.000,593488.7,593488.7,4258,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079814,119536.00
01/06/2016 06:30,2,0.000,ALERT,212.38,301.77,59.970,1452079803,"201051344000585","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,316145.0,316145.0,15051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079816,119537.00
01/06/2016 06:30,2,0.000,ALERT,212.16,302.07,59.970,1452079803,"201051344001230","219011344069620",0.00,0.00,0,297.26,304.48,0.0,0.0,0.000,314370.7,314370.7,15103,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079818,119538.00
01/06/2016 06:30,2,0.000,ALERT,212.83,302.98,59.959,1452079803,"201051344000582","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,309305.3,309305.3,15050,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079820,119539.00
01/06/2016 06:30,2,0.000,ALERT,211.70,301.77,59.970,1452079803,"201051344000955","219011344069620",0.00,0.00,0,296.96,303.88,0.0,0.0,0.000,318626.8,318626.8,15028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079822,119540.00
01/06/2016 06:30,2,0.000,ALERT,210.80,298.47,59.970,1452079803,"274151322000094","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,477534.6,477534.6,4488,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079823,119541.00
01/06/2016 06:30,2,0.000,ALERT,212.38,303.28,59.981,1452079803,"201051344000579","219011344069620",0.00,0.50,0,298.47,305.98,0.0,0.0,0.000,320050.7,320050.7,10411,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079825,119542.00
01/06/2016 06:30,2,0.000,ALERT,212.16,302.37,59.970,1452079803,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,316763.6,316763.6,15111,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452079827,119543.00
01/06/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1452079803,"201051344000438","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,318588.6,318588.6,15059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079829,119544.00
01/06/2016 06:30,2,0.000,ALERT,212.38,301.17,59.975,1452079803,"201051344000417","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,312600.9,312600.9,15124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079831,119545.00
01/06/2016 06:30,2,0.000,ALERT,211.03,299.97,59.975,1452079803,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,587836.2,587836.2,4289,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452079832,119546.00
01/06/2016 06:30,2,0.000,ALERT,211.70,300.27,59.975,1452079803,"274151322000076","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,624464.1,624464.1,4268,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079834,119547.00
01/06/2016 06:30,2,0.000,ALERT,212.38,303.58,59.981,1452079803,"201051344000868","219011344069620",0.00,0.50,0,298.17,306.28,0.0,0.0,0.000,304416.5,304416.5,10373,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079836,119548.00
01/06/2016 06:30,2,0.000,ALERT,211.03,300.27,59.975,1452079803,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,617121.0,617121.0,4298,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079838,119549.00
01/06/2016 06:30,2,0.000,ALERT,212.38,302.68,59.981,1452079803,"201051344000988","219011344069620",0.00,0.50,0,294.86,304.78,0.0,0.0,0.000,304412.1,304412.1,10407,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452079840,119550.00
01/06/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1452079803,"201051344001025","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,316762.6,316762.6,15036,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079842,119551.00
01/06/2016 06:30,2,0.000,ALERT,212.16,302.68,59.975,1452079803,"201051344000458","219011344069620",0.00,1.50,0,297.87,305.98,0.0,0.0,0.000,314448.8,314448.8,10419,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079844,119552.00
01/06/2016 06:30,2,0.000,ALERT,212.83,302.68,60.002,1452079803,"201051344000853","219011344069620",0.00,0.00,0,297.57,305.38,0.0,0.0,0.000,311770.9,311770.9,10400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079845,119553.00
01/06/2016 06:30,2,0.000,ALERT,212.61,301.77,59.986,1452079803,"201051344000685","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,317993.3,317993.3,15089,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079847,119554.00
01/06/2016 06:30,2,0.000,ALERT,212.16,301.47,59.996,1452079803,"201051344000917","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,315706.7,315706.7,15089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079849,119555.00
01/06/2016 06:30,2,0.000,ALERT,212.38,302.07,59.981,1452079803,"201051344001145","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,318933.8,318933.8,15094,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079851,119556.00
01/06/2016 06:30,2,0.000,ALERT,212.16,301.17,59.986,1452079803,"201051344000651","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,313102.7,313102.7,15063,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079853,119557.00
01/06/2016 06:30,2,0.000,ALERT,210.57,299.07,60.012,1452079803,"274151322000088","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,570683.1,570683.1,4228,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079854,119558.00
01/06/2016 06:30,2,0.000,ALERT,211.70,299.07,59.975,1452079803,"274151322000068","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,477829.7,477829.7,4475,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079856,119559.00
01/06/2016 06:30,2,0.000,ALERT,211.93,301.77,59.991,1452079803,"201051344001135","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,309599.4,309599.4,15046,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079858,119560.00
01/06/2016 06:30,2,0.000,ALERT,211.93,302.98,59.991,1452079803,"201051344000594","219011344069620",0.00,0.00,0,297.26,305.38,0.0,0.0,0.000,315493.1,315493.1,10421,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079860,119561.00
01/06/2016 06:30,2,0.000,ALERT,212.16,301.47,60.023,1452079803,"201051344001203","219011344069620",0.00,-0.50,0,297.87,305.38,0.0,0.0,0.000,316060.2,316060.2,15060,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079861,119562.00
01/06/2016 06:30,2,0.000,ALERT,210.80,300.27,59.975,1452079803,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,583054.2,583054.2,4234,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079863,119563.00
01/06/2016 06:30,2,0.000,ALERT,212.61,302.07,60.028,1452079803,"201051344000867","219011344069620",0.00,1.00,0,296.66,305.68,0.0,0.0,0.000,304734.8,304734.8,10400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079865,119564.00
01/06/2016 06:30,2,0.000,ALERT,212.16,301.77,59.981,1452079803,"201051344001093","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,314452.1,314452.1,15063,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079867,119565.00
01/06/2016 06:30,2,0.000,ALERT,212.16,302.37,59.986,1452079803,"201051344000900","219011344069620",0.00,0.00,0,296.96,305.08,0.0,0.0,0.000,318117.2,318117.2,10368,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079869,119566.00
01/06/2016 06:30,2,0.000,ALERT,212.61,301.77,59.981,1452079803,"201051344000648","219011344069620",0.00,-0.50,0,296.66,305.08,0.0,0.0,0.000,311677.1,311677.1,10400,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079870,119567.00
01/06/2016 06:30,2,0.000,ALERT,212.38,303.28,60.002,1452079803,"201051344000569","219011344069620",0.00,0.00,0,297.87,305.98,0.0,0.0,0.000,319639.2,319639.2,10358,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079872,119568.00
01/06/2016 06:30,2,0.000,ALERT,212.16,302.37,59.975,1452079803,"201051344000983","219011344069620",0.00,0.50,0,297.57,305.68,0.0,0.0,0.000,314567.0,314567.0,10388,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452079874,119569.00
01/06/2016 06:30,2,0.000,ALERT,212.38,302.37,59.975,1452079803,"201051344001158","219011344069620",0.00,-0.50,0,296.66,304.78,0.0,0.0,0.000,309658.6,309658.6,10432,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079876,119570.00
01/06/2016 06:30,2,0.000,ALERT,212.83,302.98,59.975,1452079803,"201051344000576","219011344069620",0.00,0.00,0,296.96,305.38,0.0,0.0,0.000,312648.8,312648.8,10366,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079878,119571.00
01/06/2016 06:30,2,0.000,ALERT,211.03,298.47,59.965,1452079803,"274151322000087","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,558186.3,558186.3,4265,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452079880,119572.00
01/06/2016 06:45,2,0.000,ALERT,212.16,301.17,59.959,1452080703,"201051344000645","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,312973.9,312973.9,10377,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080705,119573.00
01/06/2016 06:45,2,0.000,ALERT,210.35,298.17,59.954,1452080703,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,585739.8,585739.8,4249,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080707,119574.00
01/06/2016 06:45,2,0.000,ALERT,211.93,300.87,59.959,1452080703,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,305467.7,305467.7,10433,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080709,119575.00
01/06/2016 06:45,2,0.000,ALERT,211.70,301.17,59.970,1452080703,"201051344000469","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,306878.0,306878.0,10402,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080711,119576.00
01/06/2016 06:45,2,0.000,ALERT,211.25,300.57,59.954,1452080703,"201051344000646","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,311241.9,311241.9,15061,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080712,119577.00
01/06/2016 06:45,2,0.000,ALERT,209.90,298.17,59.944,1452080703,"274151322000052","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,593488.7,593488.7,4260,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080714,119578.00
01/06/2016 06:45,2,0.000,ALERT,211.48,300.57,59.959,1452080703,"201051344000585","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,316145.0,316145.0,15053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080716,119579.00
01/06/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1452080703,"201051344001230","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,314370.7,314370.7,15105,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080718,119580.00
01/06/2016 06:45,2,0.000,ALERT,211.48,301.17,59.959,1452080703,"201051344000582","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,309305.3,309305.3,15052,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080720,119581.00
01/06/2016 06:45,2,0.000,ALERT,211.03,300.27,59.928,1452080703,"201051344000955","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,318626.8,318626.8,15030,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080721,119582.00
01/06/2016 06:45,2,0.000,ALERT,210.35,297.87,59.954,1452080703,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,477534.6,477534.6,4490,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080723,119583.00
01/06/2016 06:45,2,0.000,ALERT,211.48,302.68,59.965,1452080703,"201051344000579","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,320050.7,320050.7,10413,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080725,119584.00
01/06/2016 06:45,2,0.000,ALERT,211.03,300.57,59.959,1452080703,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,316763.6,316763.6,15113,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080727,119585.00
01/06/2016 06:45,2,0.000,ALERT,211.48,300.27,59.954,1452080703,"201051344000438","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,318588.6,318588.6,15061,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080729,119586.00
01/06/2016 06:45,2,0.000,ALERT,211.25,299.37,59.949,1452080703,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,312600.9,312600.9,15126,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080730,119587.00
01/06/2016 06:45,2,0.000,ALERT,210.35,298.47,59.949,1452080703,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,587836.2,587836.2,4291,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080732,119588.00
01/06/2016 06:45,2,0.000,ALERT,211.03,298.17,59.949,1452080703,"274151322000076","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,624464.1,624464.1,4270,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080734,119589.00
01/06/2016 06:45,2,0.000,ALERT,211.48,301.77,60.002,1452080703,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,304416.5,304416.5,10375,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080736,119590.00
01/06/2016 06:45,2,0.000,ALERT,210.35,299.37,59.954,1452080703,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,617121.0,617121.0,4300,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080738,119591.00
01/06/2016 06:45,2,0.000,ALERT,211.25,300.87,59.959,1452080703,"201051344000988","219011344069620",0.00,0.50,0,297.26,304.18,0.0,0.0,0.000,304412.1,304412.1,10409,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080740,119592.00
01/06/2016 06:45,2,0.000,ALERT,211.25,299.67,59.928,1452080703,"201051344001025","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316762.6,316762.6,15038,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080742,119593.00
01/06/2016 06:45,2,0.000,ALERT,211.48,301.47,59.959,1452080703,"201051344000458","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,314448.8,314448.8,10421,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080743,119594.00
01/06/2016 06:45,2,0.000,ALERT,212.16,301.47,59.954,1452080703,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,311770.9,311770.9,10402,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080745,119595.00
01/06/2016 06:45,2,0.000,ALERT,211.70,300.27,59.965,1452080703,"201051344000685","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,317993.3,317993.3,15091,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080747,119596.00
01/06/2016 06:45,2,0.000,ALERT,211.25,299.67,59.959,1452080703,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,315706.7,315706.7,15091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080749,119597.00
01/06/2016 06:45,2,0.000,ALERT,211.48,300.27,59.917,1452080703,"201051344001145","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,318933.8,318933.8,15096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080751,119598.00
