ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 06:45,2,0.000,ALERT,211.48,299.67,59.938,1452080703,"201051344000651","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,313102.7,313102.7,15065,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080752,119599.00
01/06/2016 06:45,2,0.000,ALERT,209.90,297.57,59.949,1452080703,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,570683.1,570683.1,4230,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080754,119600.00
01/06/2016 06:45,2,0.000,ALERT,211.03,297.87,59.981,1452080703,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,477829.7,477829.7,4477,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080756,119601.00
01/06/2016 06:45,2,0.000,ALERT,211.03,300.27,59.933,1452080703,"201051344001135","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,309599.4,309599.4,15048,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080758,119602.00
01/06/2016 06:45,2,0.000,ALERT,211.03,301.77,59.975,1452080703,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,315493.1,315493.1,10423,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080760,119603.00
01/06/2016 06:45,2,0.000,ALERT,211.25,299.97,59.944,1452080703,"201051344001203","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,316060.2,316060.2,15062,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080761,119604.00
01/06/2016 06:45,2,0.000,ALERT,210.12,299.37,60.002,1452080703,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,583054.2,583054.2,4236,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080763,119605.00
01/06/2016 06:45,2,0.000,ALERT,211.70,300.87,59.938,1452080703,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,304734.8,304734.8,10402,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080765,119606.00
01/06/2016 06:45,2,0.000,ALERT,211.25,300.27,59.981,1452080703,"201051344001093","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,314452.1,314452.1,15065,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080767,119607.00
01/06/2016 06:45,2,0.000,ALERT,211.25,301.17,59.970,1452080703,"201051344000900","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,318117.2,318117.2,10370,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080769,119608.00
01/06/2016 06:45,2,0.000,ALERT,211.48,300.27,59.970,1452080703,"201051344000648","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,311677.1,311677.1,10402,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080770,119609.00
01/06/2016 06:45,2,0.000,ALERT,211.48,301.77,59.986,1452080703,"201051344000569","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,319639.2,319639.2,10360,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080772,119610.00
01/06/2016 06:45,2,0.000,ALERT,211.48,301.17,59.928,1452080703,"201051344000983","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,314567.0,314567.0,10390,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080774,119611.00
01/06/2016 06:45,2,0.000,ALERT,211.48,301.17,59.970,1452080703,"201051344001158","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,309658.6,309658.6,10434,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080776,119612.00
01/06/2016 06:45,2,0.000,ALERT,211.93,301.77,59.981,1452080703,"201051344000576","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,312648.8,312648.8,10368,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452080778,119613.00
01/06/2016 06:45,2,0.000,ALERT,210.35,297.57,59.975,1452080703,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,558186.3,558186.3,4267,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452080780,119614.00
01/06/2016 07:00,2,0.000,ALERT,212.16,301.77,60.034,1452081604,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,312973.9,312973.9,10379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081606,119615.00
01/06/2016 07:00,2,0.000,ALERT,210.12,297.57,59.986,1452081604,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,585739.8,585739.8,4251,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081608,119616.00
01/06/2016 07:00,2,0.000,ALERT,211.93,301.17,60.007,1452081604,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,305467.7,305467.7,10435,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081609,119617.00
01/06/2016 07:00,2,0.000,ALERT,211.48,301.17,60.018,1452081604,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,306878.0,306878.0,10404,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081611,119618.00
01/06/2016 07:00,2,0.000,ALERT,210.57,299.37,60.028,1452081604,"201051344000646","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,311241.9,311241.9,15063,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081613,119619.00
01/06/2016 07:00,2,0.000,ALERT,209.44,297.57,60.002,1452081604,"274151322000052","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,593488.7,593488.7,4262,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081615,119620.00
01/06/2016 07:00,2,0.000,ALERT,210.80,299.37,60.002,1452081604,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,316145.0,316145.0,15055,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081617,119621.00
01/06/2016 07:00,2,0.000,ALERT,210.80,299.67,59.986,1452081604,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,314370.7,314370.7,15107,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081618,119622.00
01/06/2016 07:00,2,0.000,ALERT,211.25,300.57,60.023,1452081604,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309305.3,309305.3,15054,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081620,119623.00
01/06/2016 07:00,2,0.000,ALERT,210.57,299.67,59.986,1452081604,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,318626.8,318626.8,15032,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081622,119624.00
01/06/2016 07:00,2,0.000,ALERT,209.90,297.26,59.986,1452081604,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,477534.6,477534.6,4492,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081624,119625.00
01/06/2016 07:00,2,0.000,ALERT,211.25,301.77,59.996,1452081604,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,320050.7,320050.7,10415,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081625,119626.00
01/06/2016 07:00,2,0.000,ALERT,210.80,299.97,59.981,1452081604,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,316763.6,316763.6,15115,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081627,119627.00
01/06/2016 07:00,2,0.000,ALERT,210.80,299.37,59.986,1452081604,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,318588.6,318588.6,15063,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081629,119628.00
01/06/2016 07:00,2,0.000,ALERT,211.25,299.37,59.986,1452081604,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,312600.9,312600.9,15128,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081631,119629.00
01/06/2016 07:00,2,0.000,ALERT,209.90,298.17,59.981,1452081604,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,587836.2,587836.2,4293,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081633,119630.00
01/06/2016 07:00,2,0.000,ALERT,210.35,298.47,59.981,1452081604,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,624464.1,624464.1,4272,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081635,119631.00
01/06/2016 07:00,2,0.000,ALERT,211.25,302.07,60.023,1452081604,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,304416.5,304416.5,10377,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081636,119632.00
01/06/2016 07:00,2,0.000,ALERT,209.90,299.37,59.991,1452081604,"274151322000095","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,617121.0,617121.0,4302,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081638,119633.00
01/06/2016 07:00,2,0.000,ALERT,211.03,300.87,59.954,1452081604,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,304412.1,304412.1,10411,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081640,119634.00
01/06/2016 07:00,2,0.000,ALERT,210.57,298.77,59.981,1452081604,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,316762.6,316762.6,15040,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081642,119635.00
01/06/2016 07:00,2,0.000,ALERT,211.25,301.17,59.965,1452081604,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,314448.8,314448.8,10423,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081644,119636.00
01/06/2016 07:00,2,0.000,ALERT,211.70,300.87,59.954,1452081604,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,311770.9,311770.9,10404,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081646,119637.00
01/06/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1452081604,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,317993.3,317993.3,15093,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081647,119638.00
01/06/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1452081604,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,315706.7,315706.7,15093,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081649,119639.00
01/06/2016 07:00,2,0.000,ALERT,210.80,299.67,59.981,1452081604,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,318933.8,318933.8,15098,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081651,119640.00
01/06/2016 07:00,2,0.000,ALERT,211.03,299.07,60.018,1452081604,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,313102.7,313102.7,15067,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081653,119641.00
01/06/2016 07:00,2,0.000,ALERT,209.44,297.57,59.975,1452081604,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,570683.1,570683.1,4232,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081655,119642.00
01/06/2016 07:00,2,0.000,ALERT,210.57,296.96,59.981,1452081604,"274151322000068","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,477829.7,477829.7,4479,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081657,119643.00
01/06/2016 07:00,2,0.000,ALERT,210.35,299.07,59.975,1452081604,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,309599.4,309599.4,15050,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081659,119644.00
01/06/2016 07:00,2,0.000,ALERT,210.80,301.77,59.975,1452081604,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,315493.1,315493.1,10425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081660,119645.00
01/06/2016 07:00,2,0.000,ALERT,210.80,299.07,59.970,1452081604,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,316060.2,316060.2,15064,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081662,119646.00
01/06/2016 07:00,2,0.000,ALERT,209.67,297.87,59.970,1452081604,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,583054.2,583054.2,4238,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081664,119647.00
01/06/2016 07:00,2,0.000,ALERT,211.48,300.57,59.938,1452081604,"201051344000867","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,304734.8,304734.8,10404,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081666,119648.00
01/06/2016 07:00,2,0.000,ALERT,210.57,298.77,59.970,1452081604,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,314452.1,314452.1,15067,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081668,119649.00
01/06/2016 07:00,2,0.000,ALERT,211.03,300.87,59.981,1452081604,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,318117.2,318117.2,10372,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081670,119650.00
01/06/2016 07:00,2,0.000,ALERT,211.48,300.57,59.933,1452081604,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,311677.1,311677.1,10404,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081671,119651.00
01/06/2016 07:00,2,0.000,ALERT,211.25,301.77,59.975,1452081604,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,319639.2,319639.2,10362,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081673,119652.00
01/06/2016 07:00,2,0.000,ALERT,211.03,300.87,59.991,1452081604,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314567.0,314567.0,10392,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081675,119653.00
01/06/2016 07:00,2,0.000,ALERT,211.48,300.87,59.944,1452081604,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309658.6,309658.6,10436,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081677,119654.00
01/06/2016 07:00,2,0.000,ALERT,211.70,301.47,59.975,1452081604,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,312648.8,312648.8,10370,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452081679,119655.00
01/06/2016 07:00,2,0.000,ALERT,209.90,296.96,59.975,1452081604,"274151322000087","219011344069620",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,558186.3,558186.3,4269,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452081680,119656.00
01/06/2016 07:15,2,0.000,ALERT,212.16,301.47,59.954,1452082503,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,312973.9,312973.9,10381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082505,119657.00
01/06/2016 07:15,2,0.000,ALERT,211.03,299.37,59.954,1452082503,"274151322000085","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,585739.8,585739.8,4253,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082507,119658.00
01/06/2016 07:15,2,0.000,ALERT,212.38,301.47,59.965,1452082503,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,305467.7,305467.7,10437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082509,119659.00
01/06/2016 07:15,2,0.000,ALERT,211.70,301.47,60.012,1452082503,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,306878.0,306878.0,10406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082511,119660.00
01/06/2016 07:15,2,0.000,ALERT,210.57,299.07,59.975,1452082503,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,311241.9,311241.9,15065,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082513,119661.00
01/06/2016 07:15,2,0.000,ALERT,210.57,298.77,59.949,1452082503,"274151322000052","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,593488.7,593488.7,4264,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082514,119662.00
01/06/2016 07:15,2,0.000,ALERT,211.03,299.37,59.949,1452082503,"201051344000585","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,316145.0,316145.0,15057,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082516,119663.00
01/06/2016 07:15,2,0.000,ALERT,210.80,299.67,59.981,1452082503,"201051344001230","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,314370.7,314370.7,15109,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082518,119664.00
01/06/2016 07:15,2,0.000,ALERT,211.48,300.27,59.970,1452082503,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,309305.3,309305.3,15056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082520,119665.00
01/06/2016 07:15,2,0.000,ALERT,210.35,299.07,59.954,1452082503,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,318626.8,318626.8,15034,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082522,119666.00
01/06/2016 07:15,2,0.000,ALERT,210.80,298.47,59.965,1452082503,"274151322000094","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,477534.6,477534.6,4494,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082524,119667.00
01/06/2016 07:15,2,0.000,ALERT,211.70,302.07,59.965,1452082503,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320050.7,320050.7,10417,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082525,119668.00
01/06/2016 07:15,2,0.000,ALERT,210.57,299.37,60.007,1452082503,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,316763.6,316763.6,15117,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082527,119669.00
01/06/2016 07:15,2,0.000,ALERT,211.03,299.37,59.970,1452082503,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,318588.6,318588.6,15065,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082529,119670.00
01/06/2016 07:15,2,0.000,ALERT,211.03,298.47,60.002,1452082503,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,312600.9,312600.9,15130,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082531,119671.00
01/06/2016 07:15,2,0.000,ALERT,211.03,299.97,59.986,1452082503,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,587836.2,587836.2,4295,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082533,119672.00
01/06/2016 07:15,2,0.000,ALERT,211.25,298.47,59.996,1452082503,"274151322000076","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,624464.1,624464.1,4274,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082535,119673.00
01/06/2016 07:15,2,0.000,ALERT,211.48,302.07,59.970,1452082503,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,304416.5,304416.5,10379,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082536,119674.00
01/06/2016 07:15,2,0.000,ALERT,211.03,300.27,59.959,1452082503,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,617121.0,617121.0,4304,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082538,119675.00
01/06/2016 07:15,2,0.000,ALERT,211.48,301.47,59.954,1452082503,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,304412.1,304412.1,10413,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082540,119676.00
01/06/2016 07:15,2,0.000,ALERT,210.57,298.17,59.959,1452082503,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,316762.6,316762.6,15042,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082542,119677.00
01/06/2016 07:15,2,0.000,ALERT,211.48,301.77,59.959,1452082503,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,314448.8,314448.8,10425,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082544,119678.00
01/06/2016 07:15,2,0.000,ALERT,212.16,301.47,59.949,1452082503,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,311770.9,311770.9,10406,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082545,119679.00
01/06/2016 07:15,2,0.000,ALERT,211.03,298.77,59.944,1452082503,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,317993.3,317993.3,15095,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082547,119680.00
01/06/2016 07:15,2,0.000,ALERT,211.03,298.47,59.959,1452082503,"201051344000917","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,315706.7,315706.7,15095,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082549,119681.00
01/06/2016 07:15,2,0.000,ALERT,211.03,299.37,59.986,1452082503,"201051344001145","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,318933.8,318933.8,15100,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082551,119682.00
01/06/2016 07:15,2,0.000,ALERT,210.80,298.17,60.002,1452082503,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,313102.7,313102.7,15069,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082553,119683.00
01/06/2016 07:15,2,0.000,ALERT,210.57,298.77,59.965,1452082503,"274151322000088","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,570683.1,570683.1,4234,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082555,119684.00
01/06/2016 07:15,2,0.000,ALERT,211.25,298.17,60.007,1452082503,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,477829.7,477829.7,4481,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082556,119685.00
01/06/2016 07:15,2,0.000,ALERT,210.35,298.77,59.949,1452082503,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,309599.4,309599.4,15052,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082558,119686.00
01/06/2016 07:15,2,0.000,ALERT,211.25,302.07,59.970,1452082503,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,315493.1,315493.1,10427,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082560,119687.00
01/06/2016 07:15,2,0.000,ALERT,210.80,298.77,59.991,1452082503,"201051344001203","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,316060.2,316060.2,15066,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082562,119688.00
01/06/2016 07:15,2,0.000,ALERT,210.80,299.97,59.959,1452082503,"274151322000054","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,583054.2,583054.2,4240,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082564,119689.00
01/06/2016 07:15,2,0.000,ALERT,211.93,301.17,59.959,1452082503,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,304734.8,304734.8,10406,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452082565,119690.00
01/06/2016 07:15,2,0.000,ALERT,210.80,298.77,59.970,1452082503,"201051344001093","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,314452.1,314452.1,15069,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082567,119691.00
01/06/2016 07:15,2,0.000,ALERT,211.03,301.17,59.959,1452082503,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,318117.2,318117.2,10374,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082569,119692.00
01/06/2016 07:15,2,0.000,ALERT,211.70,300.57,59.970,1452082503,"201051344000648","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,311677.1,311677.1,10406,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082571,119693.00
01/06/2016 07:15,2,0.000,ALERT,211.48,301.77,59.959,1452082503,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,319639.2,319639.2,10364,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082573,119694.00
01/06/2016 07:15,2,0.000,ALERT,211.48,301.47,59.965,1452082503,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,314567.0,314567.0,10394,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082574,119695.00
01/06/2016 07:15,2,0.000,ALERT,211.48,300.87,59.959,1452082503,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309658.6,309658.6,10438,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082576,119696.00
01/06/2016 07:15,2,0.000,ALERT,211.70,301.47,59.965,1452082503,"201051344000576","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,312648.8,312648.8,10372,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082578,119697.00
01/06/2016 07:15,2,0.000,ALERT,211.03,298.47,59.959,1452082503,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,558186.3,558186.3,4271,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452082580,119698.00
01/06/2016 07:30,2,0.000,ALERT,212.83,302.37,59.975,1452083405,"201051344000645","219011344069620",0.00,1.00,0,299.67,312.29,0.0,0.0,0.000,312973.9,312973.9,10383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083407,119699.00
01/06/2016 07:30,2,0.000,ALERT,211.48,299.07,59.981,1452083405,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,585739.8,585739.8,4255,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083409,119700.00
01/06/2016 07:30,2,0.000,ALERT,212.83,301.77,60.034,1452083405,"201051344000633","219011344069620",0.00,0.00,0,297.87,313.20,0.0,0.0,0.000,305467.7,305467.7,10439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083410,119701.00
01/06/2016 07:30,2,0.000,ALERT,212.38,302.07,59.975,1452083405,"201051344000469","219011344069620",0.00,-0.50,0,298.47,311.39,0.0,0.0,0.000,306878.0,306878.0,10408,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083412,119702.00
01/06/2016 07:30,2,0.000,ALERT,211.25,299.67,59.970,1452083405,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,311241.9,311241.9,15067,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083414,119703.00
01/06/2016 07:30,2,0.000,ALERT,211.25,299.97,59.981,1452083405,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,593488.7,593488.7,4266,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083416,119704.00
01/06/2016 07:30,2,0.000,ALERT,211.70,300.57,59.975,1452083405,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,316145.0,316145.0,15059,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083418,119705.00
01/06/2016 07:30,2,0.000,ALERT,211.48,300.27,60.012,1452083405,"201051344001230","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,314370.7,314370.7,15111,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083419,119706.00
01/06/2016 07:30,2,0.000,ALERT,212.16,301.17,60.028,1452083405,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,309305.3,309305.3,15058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083421,119707.00
01/06/2016 07:30,2,0.000,ALERT,211.25,300.27,59.975,1452083405,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,318626.8,318626.8,15036,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083423,119708.00
01/06/2016 07:30,2,0.000,ALERT,211.25,298.17,59.933,1452083405,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,477534.6,477534.6,4496,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083425,119709.00
01/06/2016 07:30,2,0.000,ALERT,212.16,302.68,59.975,1452083405,"201051344000579","219011344069620",0.00,0.50,0,300.27,311.99,0.0,0.0,0.000,320050.7,320050.7,10419,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083426,119710.00
01/06/2016 07:30,2,0.000,ALERT,211.25,300.27,59.986,1452083405,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316763.6,316763.6,15119,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083428,119711.00
01/06/2016 07:30,2,0.000,ALERT,211.48,299.97,59.991,1452083405,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,318588.6,318588.6,15067,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083430,119712.00
01/06/2016 07:30,2,0.000,ALERT,211.93,299.97,59.938,1452083405,"201051344000417","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,312600.9,312600.9,15132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083432,119713.00
01/06/2016 07:30,2,0.000,ALERT,211.48,300.27,59.959,1452083405,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,587836.2,587836.2,4297,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083434,119714.00
01/06/2016 07:30,2,0.000,ALERT,212.16,299.37,59.965,1452083405,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,624464.1,624464.1,4276,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083436,119715.00
01/06/2016 07:30,2,0.000,ALERT,212.16,302.98,59.970,1452083405,"201051344000868","219011344069620",0.00,0.00,0,299.97,313.50,0.0,0.0,0.000,304416.5,304416.5,10381,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083438,119716.00
01/06/2016 07:30,2,0.000,ALERT,211.48,300.27,59.965,1452083405,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,617121.0,617121.0,4306,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083440,119717.00
01/06/2016 07:30,2,0.000,ALERT,211.93,301.77,59.965,1452083405,"201051344000988","219011344069620",0.00,0.50,0,296.96,311.69,0.0,0.0,0.000,304412.1,304412.1,10415,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083441,119718.00
01/06/2016 07:30,2,0.000,ALERT,211.03,298.77,59.975,1452083405,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,316762.6,316762.6,15044,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083443,119719.00
01/06/2016 07:30,2,0.000,ALERT,211.93,301.77,59.975,1452083405,"201051344000458","219011344069620",0.00,1.50,0,299.97,311.99,0.0,0.0,0.000,314448.8,314448.8,10427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083445,119720.00
01/06/2016 07:30,2,0.000,ALERT,212.61,301.47,60.012,1452083405,"201051344000853","219011344069620",0.00,0.00,0,299.67,311.69,0.0,0.0,0.000,311770.9,311770.9,10408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083447,119721.00
01/06/2016 07:30,2,0.000,ALERT,211.70,299.97,59.970,1452083405,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,317993.3,317993.3,15097,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083449,119722.00
01/06/2016 07:30,2,0.000,ALERT,211.48,299.37,59.970,1452083405,"201051344000917","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,315706.7,315706.7,15097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083450,119723.00
01/06/2016 07:30,2,0.000,ALERT,211.70,300.27,59.965,1452083405,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,318933.8,318933.8,15102,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083452,119724.00
01/06/2016 07:30,2,0.000,ALERT,211.48,299.37,59.981,1452083405,"201051344000651","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,313102.7,313102.7,15071,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083454,119725.00
01/06/2016 07:30,2,0.000,ALERT,210.80,298.77,59.986,1452083405,"274151322000088","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,570683.1,570683.1,4236,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083456,119726.00
01/06/2016 07:30,2,0.000,ALERT,211.93,298.17,59.975,1452083405,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,477829.7,477829.7,4483,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083457,119727.00
01/06/2016 07:30,2,0.000,ALERT,211.03,299.67,59.917,1452083405,"201051344001135","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,309599.4,309599.4,15054,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083459,119728.00
01/06/2016 07:30,2,0.000,ALERT,211.70,302.98,60.002,1452083405,"201051344000594","219011344069620",0.00,0.00,0,299.07,313.80,0.0,0.0,0.000,315493.1,315493.1,10429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083461,119729.00
01/06/2016 07:30,2,0.000,ALERT,211.70,299.97,59.965,1452083405,"201051344001203","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,316060.2,316060.2,15068,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083463,119730.00
01/06/2016 07:30,2,0.000,ALERT,211.03,299.07,59.965,1452083405,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,583054.2,583054.2,4242,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083465,119731.00
01/06/2016 07:30,2,0.000,ALERT,212.61,302.07,59.991,1452083405,"201051344000867","219011344069620",0.00,1.00,0,298.77,312.89,0.0,0.0,0.000,304734.8,304734.8,10408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083467,119732.00
01/06/2016 07:30,2,0.000,ALERT,211.48,300.27,59.959,1452083405,"201051344001093","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,314452.1,314452.1,15071,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083468,119733.00
01/06/2016 07:30,2,0.000,ALERT,211.48,301.47,59.970,1452083405,"201051344000900","219011344069620",0.00,0.00,0,298.77,311.99,0.0,0.0,0.000,318117.2,318117.2,10376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083470,119734.00
01/06/2016 07:30,2,0.000,ALERT,212.38,301.77,59.965,1452083405,"201051344000648","219011344069620",0.00,-0.50,0,298.47,311.69,0.0,0.0,0.000,311677.1,311677.1,10408,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083472,119735.00
01/06/2016 07:30,2,0.000,ALERT,212.16,302.68,59.975,1452083405,"201051344000569","219011344069620",0.00,0.50,0,299.97,312.29,0.0,0.0,0.000,319639.2,319639.2,10366,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452083474,119736.00
01/06/2016 07:30,2,0.000,ALERT,212.16,302.37,59.975,1452083405,"201051344000983","219011344069620",0.00,0.50,0,299.37,311.69,0.0,0.0,0.000,314567.0,314567.0,10396,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083476,119737.00
01/06/2016 07:30,2,0.000,ALERT,212.38,302.07,59.981,1452083405,"201051344001158","219011344069620",0.00,-0.50,0,298.77,311.39,0.0,0.0,0.000,309658.6,309658.6,10440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083477,119738.00
01/06/2016 07:30,2,0.000,ALERT,212.61,302.68,59.975,1452083405,"201051344000576","219011344069620",0.00,0.00,0,299.37,312.59,0.0,0.0,0.000,312648.8,312648.8,10374,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083479,119739.00
01/06/2016 07:30,2,0.000,ALERT,211.25,297.87,59.954,1452083405,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,558186.3,558186.3,4273,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452083481,119740.00
01/06/2016 07:45,2,0.000,ALERT,212.16,301.17,59.996,1452084304,"201051344000645","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,312973.9,312973.9,10385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084306,119741.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.37,59.986,1452084304,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,585739.8,585739.8,4257,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084308,119742.00
01/06/2016 07:45,2,0.000,ALERT,212.61,301.17,59.944,1452084304,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,305467.7,305467.7,10441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084309,119743.00
