ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 07:45,2,0.000,ALERT,211.93,301.47,59.991,1452084304,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,306878.0,306878.0,10410,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084311,119744.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.67,59.975,1452084304,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,311241.9,311241.9,15069,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084313,119745.00
01/06/2016 07:45,2,0.000,ALERT,210.80,299.97,59.991,1452084304,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,593488.7,593488.7,4268,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084315,119746.00
01/06/2016 07:45,2,0.000,ALERT,211.25,299.67,59.970,1452084304,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,316145.0,316145.0,15061,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084316,119747.00
01/06/2016 07:45,2,0.000,ALERT,211.25,300.27,59.949,1452084304,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,314370.7,314370.7,15113,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084318,119748.00
01/06/2016 07:45,2,0.000,ALERT,211.70,300.57,59.991,1452084304,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,309305.3,309305.3,15060,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084320,119749.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1452084304,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,318626.8,318626.8,15038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084322,119750.00
01/06/2016 07:45,2,0.000,ALERT,210.57,298.17,59.991,1452084304,"274151322000094","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,477534.6,477534.6,4498,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084324,119751.00
01/06/2016 07:45,2,0.000,ALERT,211.93,302.37,60.002,1452084304,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,320050.7,320050.7,10421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084325,119752.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.97,59.954,1452084304,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,316763.6,316763.6,15121,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084327,119753.00
01/06/2016 07:45,2,0.000,ALERT,211.25,299.37,59.991,1452084304,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,318588.6,318588.6,15069,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084329,119754.00
01/06/2016 07:45,2,0.000,ALERT,211.48,299.37,60.018,1452084304,"201051344000417","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,312600.9,312600.9,15134,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084331,119755.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.37,59.981,1452084304,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,587836.2,587836.2,4299,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084333,119756.00
01/06/2016 07:45,2,0.000,ALERT,211.48,298.77,59.986,1452084304,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,624464.1,624464.1,4278,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084335,119757.00
01/06/2016 07:45,2,0.000,ALERT,211.93,302.68,59.991,1452084304,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,304416.5,304416.5,10383,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084336,119758.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1452084304,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,617121.0,617121.0,4308,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084338,119759.00
01/06/2016 07:45,2,0.000,ALERT,211.70,301.77,60.002,1452084304,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,304412.1,304412.1,10417,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084340,119760.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.07,59.996,1452084304,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,316762.6,316762.6,15046,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084342,119761.00
01/06/2016 07:45,2,0.000,ALERT,211.70,301.47,60.002,1452084304,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,314448.8,314448.8,10429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084344,119762.00
01/06/2016 07:45,2,0.000,ALERT,212.38,301.47,59.991,1452084304,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,311770.9,311770.9,10410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084345,119763.00
01/06/2016 07:45,2,0.000,ALERT,211.70,299.67,59.986,1452084304,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,317993.3,317993.3,15099,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084347,119764.00
01/06/2016 07:45,2,0.000,ALERT,211.48,299.37,60.002,1452084304,"201051344000917","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,315706.7,315706.7,15099,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084349,119765.00
01/06/2016 07:45,2,0.000,ALERT,211.48,299.97,59.996,1452084304,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,318933.8,318933.8,15104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084351,119766.00
01/06/2016 07:45,2,0.000,ALERT,211.48,299.07,60.002,1452084304,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,313102.7,313102.7,15073,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084353,119767.00
01/06/2016 07:45,2,0.000,ALERT,210.57,298.77,59.970,1452084304,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,570683.1,570683.1,4238,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084354,119768.00
01/06/2016 07:45,2,0.000,ALERT,211.03,299.37,59.991,1452084304,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,309599.4,309599.4,15056,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084357,119769.00
01/06/2016 07:45,2,0.000,ALERT,211.48,301.77,60.028,1452084304,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,315493.1,315493.1,10431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084360,119770.00
01/06/2016 07:45,2,0.000,ALERT,211.25,299.37,59.991,1452084304,"201051344001203","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,316060.2,316060.2,15070,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084361,119771.00
01/06/2016 07:45,2,0.000,ALERT,210.80,299.37,59.970,1452084304,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,583054.2,583054.2,4244,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084363,119772.00
01/06/2016 07:45,2,0.000,ALERT,212.16,300.87,59.944,1452084304,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,304734.8,304734.8,10410,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084365,119773.00
01/06/2016 07:45,2,0.000,ALERT,211.25,299.97,59.986,1452084304,"201051344001093","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,314452.1,314452.1,15073,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084367,119774.00
01/06/2016 07:45,2,0.000,ALERT,211.70,301.17,59.981,1452084304,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,318117.2,318117.2,10378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084369,119775.00
01/06/2016 07:45,2,0.000,ALERT,211.93,300.57,59.991,1452084304,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,311677.1,311677.1,10410,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084370,119776.00
01/06/2016 07:45,2,0.000,ALERT,212.16,302.07,59.986,1452084304,"201051344000569","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,319639.2,319639.2,10368,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084372,119777.00
01/06/2016 07:45,2,0.000,ALERT,211.93,301.47,59.965,1452084304,"201051344000983","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,314567.0,314567.0,10398,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084374,119778.00
01/06/2016 07:45,2,0.000,ALERT,211.93,301.17,59.986,1452084304,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,309658.6,309658.6,10442,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084376,119779.00
01/06/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1452084304,"201051344000576","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,312648.8,312648.8,10376,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084378,119780.00
01/06/2016 07:45,2,0.000,ALERT,211.03,297.57,59.981,1452084304,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,558186.3,558186.3,4275,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452084379,119781.00
01/06/2016 07:45,2,0.000,ALERT,211.48,297.87,59.975,1452084304,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,477829.7,477829.7,4485,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452084381,119782.00
01/06/2016 08:00,2,0.000,ALERT,211.93,300.57,60.018,1452085203,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,312973.9,312973.9,10387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085205,119783.00
01/06/2016 08:00,2,0.000,ALERT,211.48,299.37,60.028,1452085203,"274151322000085","219011344069620",0.00,1.00,0,297.57,307.78,0.0,0.0,0.000,585739.8,585739.8,4259,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085207,119784.00
01/06/2016 08:00,2,0.000,ALERT,212.16,300.57,60.018,1452085203,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,305467.7,305467.7,10443,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085209,119785.00
01/06/2016 08:00,2,0.000,ALERT,211.70,300.57,60.012,1452085203,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,306878.0,306878.0,10412,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085210,119786.00
01/06/2016 08:00,2,0.000,ALERT,211.03,300.27,60.018,1452085203,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,311241.9,311241.9,15071,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085212,119787.00
01/06/2016 08:00,2,0.000,ALERT,210.80,299.67,60.012,1452085203,"274151322000052","219011344069620",0.00,0.50,0,297.26,308.39,0.0,0.0,0.000,593488.7,593488.7,4270,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085214,119788.00
01/06/2016 08:00,2,0.000,ALERT,211.25,300.27,60.039,1452085203,"201051344000585","219011344069620",0.00,0.50,0,297.26,311.39,0.0,0.0,0.000,316145.0,316145.0,15063,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085216,119789.00
01/06/2016 08:00,2,0.000,ALERT,211.25,300.57,60.018,1452085203,"201051344001230","219011344069620",0.00,0.00,0,298.17,312.59,0.0,0.0,0.000,314370.7,314370.7,15115,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085218,119790.00
01/06/2016 08:00,2,0.000,ALERT,211.70,300.57,60.018,1452085203,"201051344000582","219011344069620",0.00,-0.50,0,298.77,312.59,0.0,0.0,0.000,309305.3,309305.3,15062,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085220,119791.00
01/06/2016 08:00,2,0.000,ALERT,210.80,299.97,60.018,1452085203,"201051344000955","219011344069620",0.00,0.50,0,297.87,311.69,0.0,0.0,0.000,318626.8,318626.8,15040,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085222,119792.00
01/06/2016 08:00,2,0.000,ALERT,211.25,299.07,60.018,1452085203,"274151322000094","219011344069620",0.00,0.00,0,296.96,307.78,0.0,0.0,0.000,477534.6,477534.6,4500,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085224,119793.00
01/06/2016 08:00,2,0.000,ALERT,211.70,301.47,60.028,1452085203,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,320050.7,320050.7,10423,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085225,119794.00
01/06/2016 08:00,2,0.000,ALERT,211.03,300.27,60.039,1452085203,"201051344000890","219011344069620",0.00,0.50,0,298.17,312.29,0.0,0.0,0.000,316763.6,316763.6,15123,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085227,119795.00
01/06/2016 08:00,2,0.000,ALERT,211.25,299.67,60.028,1452085203,"201051344000438","219011344069620",0.00,0.00,0,297.57,311.39,0.0,0.0,0.000,318588.6,318588.6,15071,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085229,119796.00
01/06/2016 08:00,2,0.000,ALERT,211.48,299.67,60.018,1452085203,"201051344000417","219011344069620",0.00,0.00,0,296.96,311.39,0.0,0.0,0.000,312600.9,312600.9,15136,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085231,119797.00
01/06/2016 08:00,2,0.000,ALERT,211.25,299.37,60.012,1452085203,"274151322000083","219011344069620",0.00,0.50,0,297.57,308.99,0.0,0.0,0.000,587836.2,587836.2,4301,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085233,119798.00
01/06/2016 08:00,2,0.000,ALERT,211.93,299.97,60.018,1452085203,"274151322000076","219011344069620",0.00,0.50,0,297.57,308.09,0.0,0.0,0.000,624464.1,624464.1,4280,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085235,119799.00
01/06/2016 08:00,2,0.000,ALERT,211.70,301.77,60.012,1452085203,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,304416.5,304416.5,10385,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085236,119800.00
01/06/2016 08:00,2,0.000,ALERT,211.25,300.57,60.018,1452085203,"274151322000095","219011344069620",0.00,-0.50,0,298.77,309.29,0.0,0.0,0.000,617121.0,617121.0,4310,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085238,119801.00
01/06/2016 08:00,2,0.000,ALERT,211.48,300.87,60.012,1452085203,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,304412.1,304412.1,10419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085240,119802.00
01/06/2016 08:00,2,0.000,ALERT,211.03,299.07,60.012,1452085203,"201051344001025","219011344069620",0.00,-0.50,0,296.96,311.09,0.0,0.0,0.000,316762.6,316762.6,15048,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085242,119803.00
01/06/2016 08:00,2,0.000,ALERT,211.48,300.87,60.039,1452085203,"201051344000458","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,314448.8,314448.8,10431,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085244,119804.00
01/06/2016 08:00,2,0.000,ALERT,212.38,300.87,60.012,1452085203,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,311770.9,311770.9,10412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085245,119805.00
01/06/2016 08:00,2,0.000,ALERT,211.70,300.27,59.965,1452085203,"201051344000685","219011344069620",0.00,0.50,0,297.26,312.59,0.0,0.0,0.000,317993.3,317993.3,15101,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085247,119806.00
01/06/2016 08:00,2,0.000,ALERT,211.25,299.67,60.007,1452085203,"201051344000917","219011344069620",0.00,1.50,0,296.66,310.79,0.0,0.0,0.000,315706.7,315706.7,15101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085249,119807.00
01/06/2016 08:00,2,0.000,ALERT,211.48,300.27,60.002,1452085203,"201051344001145","219011344069620",0.00,0.00,0,298.17,312.59,0.0,0.0,0.000,318933.8,318933.8,15106,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085251,119808.00
01/06/2016 08:00,2,0.000,ALERT,211.25,299.37,59.996,1452085203,"201051344000651","219011344069620",0.00,-1.00,0,297.26,310.49,0.0,0.0,0.000,313102.7,313102.7,15075,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085253,119809.00
01/06/2016 08:00,2,0.000,ALERT,210.80,299.07,59.991,1452085203,"274151322000088","219011344069620",0.00,1.00,0,297.26,308.09,0.0,0.0,0.000,570683.1,570683.1,4240,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085254,119810.00
01/06/2016 08:00,2,0.000,ALERT,211.93,299.07,60.007,1452085203,"274151322000068","219011344069620",0.00,1.50,0,296.96,307.18,0.0,0.0,0.000,477829.7,477829.7,4487,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085256,119811.00
01/06/2016 08:00,2,0.000,ALERT,211.03,299.97,60.007,1452085203,"201051344001135","219011344069620",0.00,0.00,0,297.87,311.09,0.0,0.0,0.000,309599.4,309599.4,15058,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085258,119812.00
01/06/2016 08:00,2,0.000,ALERT,211.25,301.17,60.034,1452085203,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,315493.1,315493.1,10433,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085260,119813.00
01/06/2016 08:00,2,0.000,ALERT,211.25,299.67,60.039,1452085203,"201051344001203","219011344069620",0.00,0.00,0,297.57,311.99,0.0,0.0,0.000,316060.2,316060.2,15072,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085262,119814.00
01/06/2016 08:00,2,0.000,ALERT,211.03,298.77,59.986,1452085203,"274151322000054","219011344069620",0.00,1.50,0,297.57,308.39,0.0,0.0,0.000,583054.2,583054.2,4246,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085264,119815.00
01/06/2016 08:00,2,0.000,ALERT,211.93,300.57,60.002,1452085203,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,304734.8,304734.8,10412,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085265,119816.00
01/06/2016 08:00,2,0.000,ALERT,211.48,299.97,60.039,1452085203,"201051344001093","219011344069620",0.00,1.00,0,297.57,311.39,0.0,0.0,0.000,314452.1,314452.1,15075,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085267,119817.00
01/06/2016 08:00,2,0.000,ALERT,211.48,300.57,59.996,1452085203,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,318117.2,318117.2,10380,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085269,119818.00
01/06/2016 08:00,2,0.000,ALERT,211.93,300.27,60.039,1452085203,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,311677.1,311677.1,10412,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085271,119819.00
01/06/2016 08:00,2,0.000,ALERT,211.70,301.77,60.002,1452085203,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,319639.2,319639.2,10370,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085273,119820.00
01/06/2016 08:00,2,0.000,ALERT,211.70,300.87,60.028,1452085203,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,314567.0,314567.0,10400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085274,119821.00
01/06/2016 08:00,2,0.000,ALERT,211.70,300.87,60.007,1452085203,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309658.6,309658.6,10444,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085276,119822.00
01/06/2016 08:00,2,0.000,ALERT,212.38,301.47,59.975,1452085203,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,312648.8,312648.8,10378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452085278,119823.00
01/06/2016 08:00,2,0.000,ALERT,211.03,297.57,59.991,1452085203,"274151322000087","219011344069620",0.00,1.50,0,296.36,307.18,0.0,0.0,0.000,558186.3,558186.3,4277,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452085280,119824.00
01/06/2016 08:15,2,0.000,ALERT,211.93,299.97,59.986,1452086103,"201051344000645","219011344069620",0.00,0.50,0,293.06,302.37,0.0,0.0,0.000,312973.9,312973.9,10389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086105,119825.00
01/06/2016 08:15,2,0.000,ALERT,210.80,298.47,59.970,1452086103,"274151322000085","219011344069620",0.00,1.00,0,291.85,303.88,0.0,0.0,0.000,585739.8,585739.8,4261,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086107,119826.00
01/06/2016 08:15,2,0.000,ALERT,211.93,299.37,60.018,1452086103,"201051344000633","219011344069620",0.00,0.00,0,291.55,302.07,0.0,0.0,0.000,305467.7,305467.7,10445,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086109,119827.00
01/06/2016 08:15,2,0.000,ALERT,211.48,300.27,60.002,1452086103,"201051344000469","219011344069620",0.00,-0.50,0,292.46,302.07,0.0,0.0,0.000,306878.0,306878.0,10414,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086111,119828.00
01/06/2016 08:15,2,0.000,ALERT,210.35,299.67,59.981,1452086103,"201051344000646","219011344069620",0.00,-0.50,0,291.25,311.99,0.0,0.0,0.000,311241.9,311241.9,15073,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086113,119829.00
01/06/2016 08:15,2,0.000,ALERT,210.12,299.07,59.959,1452086103,"274151322000052","219011344069620",0.00,1.00,0,291.85,304.78,0.0,0.0,0.000,593488.7,593488.7,4272,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086114,119830.00
01/06/2016 08:15,2,0.000,ALERT,210.57,299.97,60.018,1452086103,"201051344000585","219011344069620",0.00,0.50,0,291.25,301.77,0.0,0.0,0.000,316145.0,316145.0,15065,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086116,119831.00
01/06/2016 08:15,2,0.000,ALERT,210.35,299.97,59.975,1452086103,"201051344001230","219011344069620",0.00,0.00,0,292.16,302.07,0.0,0.0,0.000,314370.7,314370.7,15117,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086118,119832.00
01/06/2016 08:15,2,0.000,ALERT,210.80,300.57,59.981,1452086103,"201051344000582","219011344069620",0.00,-0.50,0,292.76,302.68,0.0,0.0,0.000,309305.3,309305.3,15064,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086120,119833.00
01/06/2016 08:15,2,0.000,ALERT,209.90,299.37,59.975,1452086103,"201051344000955","219011344069620",0.00,0.00,0,291.85,301.77,0.0,0.0,0.000,318626.8,318626.8,15042,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086122,119834.00
01/06/2016 08:15,2,0.000,ALERT,210.57,298.17,59.965,1452086103,"274151322000094","219011344069620",0.00,-0.50,0,291.55,303.58,0.0,0.0,0.000,477534.6,477534.6,4502,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086123,119835.00
01/06/2016 08:15,2,0.000,ALERT,211.25,300.57,60.007,1452086103,"201051344000579","219011344069620",0.00,0.50,0,293.66,302.98,0.0,0.0,0.000,320050.7,320050.7,10425,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086125,119836.00
01/06/2016 08:15,2,0.000,ALERT,210.35,299.97,59.970,1452086103,"201051344000890","219011344069620",0.00,0.50,0,292.46,302.98,0.0,0.0,0.000,316763.6,316763.6,15125,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086127,119837.00
01/06/2016 08:15,2,0.000,ALERT,210.57,299.67,59.938,1452086103,"201051344000438","219011344069620",0.00,0.00,0,291.85,302.37,0.0,0.0,0.000,318588.6,318588.6,15073,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086129,119838.00
01/06/2016 08:15,2,0.000,ALERT,210.57,298.77,59.981,1452086103,"201051344000417","219011344069620",0.00,0.50,0,291.25,301.17,0.0,0.0,0.000,312600.9,312600.9,15138,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086131,119839.00
01/06/2016 08:15,2,0.000,ALERT,210.57,298.47,59.965,1452086103,"274151322000083","219011344069620",0.00,0.50,0,292.16,305.08,0.0,0.0,0.000,587836.2,587836.2,4303,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086133,119840.00
01/06/2016 08:15,2,0.000,ALERT,211.03,298.17,59.975,1452086103,"274151322000076","219011344069620",0.00,0.50,0,292.16,304.48,0.0,0.0,0.000,624464.1,624464.1,4282,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086134,119841.00
01/06/2016 08:15,2,0.000,ALERT,211.25,300.57,59.991,1452086103,"201051344000868","219011344069620",0.00,0.00,0,293.96,302.98,0.0,0.0,0.000,304416.5,304416.5,10387,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086136,119842.00
01/06/2016 08:15,2,0.000,ALERT,210.35,299.37,59.949,1452086103,"274151322000095","219011344069620",0.00,0.00,0,293.06,305.38,0.0,0.0,0.000,617121.0,617121.0,4312,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086138,119843.00
01/06/2016 08:15,2,0.000,ALERT,211.03,299.67,60.002,1452086103,"201051344000988","219011344069620",0.00,0.50,0,290.65,302.07,0.0,0.0,0.000,304412.1,304412.1,10421,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086140,119844.00
01/06/2016 08:15,2,0.000,ALERT,210.12,298.77,59.991,1452086103,"201051344001025","219011344069620",0.00,-0.50,0,291.55,302.37,0.0,0.0,0.000,316762.6,316762.6,15050,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086142,119845.00
01/06/2016 08:15,2,0.000,ALERT,211.25,300.27,59.981,1452086103,"201051344000458","219011344069620",0.00,1.50,0,293.36,303.28,0.0,0.0,0.000,314448.8,314448.8,10433,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086144,119846.00
01/06/2016 08:15,2,0.000,ALERT,211.93,299.97,59.996,1452086103,"201051344000853","219011344069620",0.00,0.00,0,293.06,302.37,0.0,0.0,0.000,311770.9,311770.9,10414,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086146,119847.00
01/06/2016 08:15,2,0.000,ALERT,210.57,299.37,59.981,1452086103,"201051344000685","219011344069620",0.00,0.50,0,291.85,301.77,0.0,0.0,0.000,317993.3,317993.3,15103,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086147,119848.00
01/06/2016 08:15,2,0.000,ALERT,210.35,298.47,59.986,1452086103,"201051344000917","219011344069620",0.00,1.50,0,290.65,301.17,0.0,0.0,0.000,315706.7,315706.7,15103,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086149,119849.00
01/06/2016 08:15,2,0.000,ALERT,210.57,299.67,59.944,1452086103,"201051344001145","219011344069620",0.00,0.00,0,292.16,302.68,0.0,0.0,0.000,318933.8,318933.8,15108,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086151,119850.00
01/06/2016 08:15,2,0.000,ALERT,210.57,298.77,60.023,1452086103,"201051344000651","219011344069620",0.00,-1.00,0,291.25,301.47,0.0,0.0,0.000,313102.7,313102.7,15077,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086153,119851.00
01/06/2016 08:15,2,0.000,ALERT,209.90,298.17,59.970,1452086103,"274151322000088","219011344069620",0.00,1.50,0,291.55,304.18,0.0,0.0,0.000,570683.1,570683.1,4242,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086155,119852.00
01/06/2016 08:15,2,0.000,ALERT,211.25,297.26,59.975,1452086103,"274151322000068","219011344069620",0.00,1.50,0,291.25,303.58,0.0,0.0,0.000,477829.7,477829.7,4489,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086156,119853.00
01/06/2016 08:15,2,0.000,ALERT,210.12,299.67,60.018,1452086103,"201051344001135","219011344069620",0.00,0.00,0,292.16,302.37,0.0,0.0,0.000,309599.4,309599.4,15060,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086158,119854.00
01/06/2016 08:15,2,0.000,ALERT,211.03,300.57,59.981,1452086103,"201051344000594","219011344069620",0.00,0.00,0,293.06,302.68,0.0,0.0,0.000,315493.1,315493.1,10435,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086160,119855.00
01/06/2016 08:15,2,0.000,ALERT,210.35,299.07,59.991,1452086103,"201051344001203","219011344069620",0.00,0.00,0,291.85,303.58,0.0,0.0,0.000,316060.2,316060.2,15074,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086162,119856.00
01/06/2016 08:15,2,0.000,ALERT,210.57,298.17,59.970,1452086103,"274151322000054","219011344069620",0.00,1.50,0,292.16,304.78,0.0,0.0,0.000,583054.2,583054.2,4248,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086164,119857.00
01/06/2016 08:15,2,0.000,ALERT,211.48,299.37,59.975,1452086103,"201051344000867","219011344069620",0.00,1.00,0,292.46,302.98,0.0,0.0,0.000,304734.8,304734.8,10414,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086165,119858.00
01/06/2016 08:15,2,0.000,ALERT,210.35,299.07,59.975,1452086103,"201051344001093","219011344069620",0.00,1.00,0,291.55,301.47,0.0,0.0,0.000,314452.1,314452.1,15077,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086167,119859.00
01/06/2016 08:15,2,0.000,ALERT,211.03,299.97,59.959,1452086103,"201051344000900","219011344069620",0.00,0.00,0,292.76,302.07,0.0,0.0,0.000,318117.2,318117.2,10382,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086169,119860.00
01/06/2016 08:15,2,0.000,ALERT,211.48,299.07,60.007,1452086103,"201051344000648","219011344069620",0.00,-1.00,0,292.46,302.37,0.0,0.0,0.000,311677.1,311677.1,10414,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086171,119861.00
01/06/2016 08:15,2,0.000,ALERT,211.48,300.57,59.991,1452086103,"201051344000569","219011344069620",0.00,0.50,0,293.66,303.58,0.0,0.0,0.000,319639.2,319639.2,10372,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086172,119862.00
01/06/2016 08:15,2,0.000,ALERT,211.25,299.97,59.965,1452086103,"201051344000983","219011344069620",0.00,0.50,0,293.36,303.28,0.0,0.0,0.000,314567.0,314567.0,10402,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452086174,119863.00
01/06/2016 08:15,2,0.000,ALERT,211.48,299.67,59.959,1452086103,"201051344001158","219011344069620",0.00,-0.50,0,292.76,302.37,0.0,0.0,0.000,309658.6,309658.6,10446,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086176,119864.00
01/06/2016 08:15,2,0.000,ALERT,211.93,300.57,59.970,1452086103,"201051344000576","219011344069620",0.00,0.00,0,293.36,302.68,0.0,0.0,0.000,312648.8,312648.8,10380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086178,119865.00
01/06/2016 08:15,2,0.000,ALERT,210.12,296.96,59.928,1452086103,"274151322000087","219011344069620",0.00,1.50,0,290.95,303.58,0.0,0.0,0.000,558186.3,558186.3,4279,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452086180,119866.00
01/06/2016 08:30,2,0.000,ALERT,211.70,300.27,59.981,1452087005,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,312973.9,312973.9,10391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087007,119867.00
01/06/2016 08:30,2,0.000,ALERT,211.03,299.07,59.986,1452087005,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,585739.8,585739.8,4263,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087009,119868.00
01/06/2016 08:30,2,0.000,ALERT,211.93,300.27,59.986,1452087005,"201051344000633","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,305467.7,305467.7,10447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087011,119869.00
01/06/2016 08:30,2,0.000,ALERT,211.48,300.27,60.002,1452087005,"201051344000469","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,306878.0,306878.0,10416,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087012,119870.00
01/06/2016 08:30,2,0.000,ALERT,210.57,299.97,59.949,1452087005,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,311241.9,311241.9,15075,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087014,119871.00
01/06/2016 08:30,2,0.000,ALERT,210.35,298.77,59.991,1452087005,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,593488.7,593488.7,4274,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087016,119872.00
01/06/2016 08:30,2,0.000,ALERT,211.03,300.27,59.991,1452087005,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,316145.0,316145.0,15067,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087018,119873.00
01/06/2016 08:30,2,0.000,ALERT,210.80,300.27,59.991,1452087005,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,314370.7,314370.7,15119,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087020,119874.00
01/06/2016 08:30,2,0.000,ALERT,211.25,300.57,59.991,1452087005,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,309305.3,309305.3,15066,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087022,119875.00
01/06/2016 08:30,2,0.000,ALERT,210.35,299.67,60.007,1452087005,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,318626.8,318626.8,15044,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087023,119876.00
01/06/2016 08:30,2,0.000,ALERT,210.80,298.47,59.975,1452087005,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,477534.6,477534.6,4504,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087025,119877.00
01/06/2016 08:30,2,0.000,ALERT,211.48,301.17,59.991,1452087005,"201051344000579","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,320050.7,320050.7,10427,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087027,119878.00
01/06/2016 08:30,2,0.000,ALERT,210.80,300.57,59.996,1452087005,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,316763.6,316763.6,15127,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087029,119879.00
01/06/2016 08:30,2,0.000,ALERT,210.80,299.97,59.991,1452087005,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,318588.6,318588.6,15075,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087031,119880.00
01/06/2016 08:30,2,0.000,ALERT,211.03,299.37,59.991,1452087005,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,312600.9,312600.9,15140,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087033,119881.00
01/06/2016 08:30,2,0.000,ALERT,211.03,299.07,59.986,1452087005,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,587836.2,587836.2,4305,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087035,119882.00
01/06/2016 08:30,2,0.000,ALERT,211.48,299.07,59.981,1452087005,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,624464.1,624464.1,4284,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087036,119883.00
01/06/2016 08:30,2,0.000,ALERT,211.70,301.77,59.986,1452087005,"201051344000868","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,304416.5,304416.5,10389,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087038,119884.00
01/06/2016 08:30,2,0.000,ALERT,210.80,299.67,59.991,1452087005,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,617121.0,617121.0,4314,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087040,119885.00
01/06/2016 08:30,2,0.000,ALERT,211.25,300.57,59.981,1452087005,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.77,0.0,0.0,0.000,304412.1,304412.1,10423,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087042,119886.00
01/06/2016 08:30,2,0.000,ALERT,210.80,299.37,59.981,1452087005,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,316762.6,316762.6,15052,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087044,119887.00
01/06/2016 08:30,2,0.000,ALERT,211.25,300.57,59.981,1452087005,"201051344000458","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,314448.8,314448.8,10435,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087046,119888.00
