ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 08:30,2,0.000,ALERT,211.93,300.57,59.986,1452087005,"201051344000853","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,311770.9,311770.9,10416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087047,119889.00
01/06/2016 08:30,2,0.000,ALERT,211.25,299.97,59.928,1452087005,"201051344000685","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,317993.3,317993.3,15105,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087049,119890.00
01/06/2016 08:30,2,0.000,ALERT,210.80,299.37,59.954,1452087005,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,315706.7,315706.7,15105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087051,119891.00
01/06/2016 08:30,2,0.000,ALERT,211.03,299.97,59.975,1452087005,"201051344001145","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,318933.8,318933.8,15110,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087053,119892.00
01/06/2016 08:30,2,0.000,ALERT,210.80,299.37,59.981,1452087005,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,313102.7,313102.7,15079,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087055,119893.00
01/06/2016 08:30,2,0.000,ALERT,210.35,298.47,59.975,1452087005,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,570683.1,570683.1,4244,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087056,119894.00
01/06/2016 08:30,2,0.000,ALERT,211.48,297.87,59.986,1452087005,"274151322000068","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,477829.7,477829.7,4491,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087058,119895.00
01/06/2016 08:30,2,0.000,ALERT,210.35,299.97,59.965,1452087005,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,309599.4,309599.4,15062,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087060,119896.00
01/06/2016 08:30,2,0.000,ALERT,211.03,300.87,59.981,1452087005,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,315493.1,315493.1,10437,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087062,119897.00
01/06/2016 08:30,2,0.000,ALERT,210.57,299.37,59.981,1452087005,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,316060.2,316060.2,15076,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087064,119898.00
01/06/2016 08:30,2,0.000,ALERT,210.57,298.77,59.959,1452087005,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,583054.2,583054.2,4250,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087065,119899.00
01/06/2016 08:30,2,0.000,ALERT,211.70,300.27,60.002,1452087005,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,304734.8,304734.8,10416,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087067,119900.00
01/06/2016 08:30,2,0.000,ALERT,210.57,299.67,59.959,1452087005,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,314452.1,314452.1,15079,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087069,119901.00
01/06/2016 08:30,2,0.000,ALERT,211.03,300.57,59.981,1452087005,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,318117.2,318117.2,10384,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087071,119902.00
01/06/2016 08:30,2,0.000,ALERT,211.70,300.57,59.981,1452087005,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,311677.1,311677.1,10416,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087073,119903.00
01/06/2016 08:30,2,0.000,ALERT,211.48,301.77,59.959,1452087005,"201051344000569","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,319639.2,319639.2,10374,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087075,119904.00
01/06/2016 08:30,2,0.000,ALERT,211.25,301.17,59.986,1452087005,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,314567.0,314567.0,10404,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087076,119905.00
01/06/2016 08:30,2,0.000,ALERT,211.48,301.17,59.986,1452087005,"201051344001158","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,309658.6,309658.6,10448,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087078,119906.00
01/06/2016 08:30,2,0.000,ALERT,211.93,301.77,59.986,1452087005,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,312648.8,312648.8,10382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087080,119907.00
01/06/2016 08:30,2,0.000,ALERT,210.80,297.57,59.970,1452087005,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,558186.3,558186.3,4281,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087082,119908.00
01/06/2016 08:45,2,0.000,ALERT,211.93,300.27,59.970,1452087903,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,312973.9,312973.9,10393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087906,119909.00
01/06/2016 08:45,2,0.000,ALERT,210.80,298.77,59.981,1452087903,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,585739.8,585739.8,4265,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087908,119910.00
01/06/2016 08:45,2,0.000,ALERT,212.16,299.97,59.970,1452087903,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,305467.7,305467.7,10449,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087909,119911.00
01/06/2016 08:45,2,0.000,ALERT,211.48,300.27,59.970,1452087903,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,306878.0,306878.0,10418,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087911,119912.00
01/06/2016 08:45,2,0.000,ALERT,210.35,300.27,59.970,1452087903,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,311241.9,311241.9,15077,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087913,119913.00
01/06/2016 08:45,2,0.000,ALERT,210.57,299.37,59.959,1452087903,"274151322000052","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,593488.7,593488.7,4276,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087915,119914.00
01/06/2016 08:45,2,0.000,ALERT,210.80,300.27,59.965,1452087903,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,316145.0,316145.0,15069,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087917,119915.00
01/06/2016 08:45,2,0.000,ALERT,210.57,300.57,60.012,1452087903,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,314370.7,314370.7,15121,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087918,119916.00
01/06/2016 08:45,2,0.000,ALERT,211.03,300.87,59.970,1452087903,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309305.3,309305.3,15068,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087920,119917.00
01/06/2016 08:45,2,0.000,ALERT,210.12,299.37,59.975,1452087903,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,318626.8,318626.8,15046,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087922,119918.00
01/06/2016 08:45,2,0.000,ALERT,211.03,297.87,60.002,1452087903,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,477534.6,477534.6,4506,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087924,119919.00
01/06/2016 08:45,2,0.000,ALERT,211.48,301.17,59.944,1452087903,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,320050.7,320050.7,10429,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087926,119920.00
01/06/2016 08:45,2,0.000,ALERT,210.57,300.27,59.965,1452087903,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,316763.6,316763.6,15129,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087927,119921.00
01/06/2016 08:45,2,0.000,ALERT,210.80,300.27,59.970,1452087903,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,318588.6,318588.6,15077,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087929,119922.00
01/06/2016 08:45,2,0.000,ALERT,210.80,299.37,59.959,1452087903,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,312600.9,312600.9,15142,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087931,119923.00
01/06/2016 08:45,2,0.000,ALERT,211.03,299.37,59.986,1452087903,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,587836.2,587836.2,4307,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087933,119924.00
01/06/2016 08:45,2,0.000,ALERT,211.48,299.07,59.970,1452087903,"274151322000076","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,624464.1,624464.1,4286,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087935,119925.00
01/06/2016 08:45,2,0.000,ALERT,211.48,301.17,59.975,1452087903,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,304416.5,304416.5,10391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087937,119926.00
01/06/2016 08:45,2,0.000,ALERT,211.03,299.67,59.959,1452087903,"274151322000095","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,617121.0,617121.0,4316,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087938,119927.00
01/06/2016 08:45,2,0.000,ALERT,211.25,300.27,59.954,1452087903,"201051344000988","219011344069620",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,304412.1,304412.1,10425,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087940,119928.00
01/06/2016 08:45,2,0.000,ALERT,210.57,299.07,59.965,1452087903,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,316762.6,316762.6,15054,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087942,119929.00
01/06/2016 08:45,2,0.000,ALERT,211.70,300.87,59.981,1452087903,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,314448.8,314448.8,10437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087944,119930.00
01/06/2016 08:45,2,0.000,ALERT,212.16,300.57,59.965,1452087903,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311770.9,311770.9,10418,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087946,119931.00
01/06/2016 08:45,2,0.000,ALERT,211.03,299.97,59.975,1452087903,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,317993.3,317993.3,15107,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087947,119932.00
01/06/2016 08:45,2,0.000,ALERT,210.80,299.67,59.975,1452087903,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,315706.7,315706.7,15107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087949,119933.00
01/06/2016 08:45,2,0.000,ALERT,210.80,299.97,59.938,1452087903,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,318933.8,318933.8,15112,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087951,119934.00
01/06/2016 08:45,2,0.000,ALERT,210.80,299.37,59.996,1452087903,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,313102.7,313102.7,15081,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087953,119935.00
01/06/2016 08:45,2,0.000,ALERT,210.35,298.17,59.917,1452087903,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,570683.1,570683.1,4246,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087955,119936.00
01/06/2016 08:45,2,0.000,ALERT,211.25,297.57,59.928,1452087903,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,477829.7,477829.7,4493,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087957,119937.00
01/06/2016 08:45,2,0.000,ALERT,210.35,299.97,59.970,1452087903,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,309599.4,309599.4,15064,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087958,119938.00
01/06/2016 08:45,2,0.000,ALERT,211.25,300.87,60.028,1452087903,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,315493.1,315493.1,10439,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087960,119939.00
01/06/2016 08:45,2,0.000,ALERT,210.80,299.67,59.981,1452087903,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,316060.2,316060.2,15078,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087962,119940.00
01/06/2016 08:45,2,0.000,ALERT,210.57,298.47,59.970,1452087903,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,583054.2,583054.2,4252,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087964,119941.00
01/06/2016 08:45,2,0.000,ALERT,211.93,299.97,59.965,1452087903,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,304734.8,304734.8,10418,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087966,119942.00
01/06/2016 08:45,2,0.000,ALERT,210.57,299.97,59.970,1452087903,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,314452.1,314452.1,15081,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087968,119943.00
01/06/2016 08:45,2,0.000,ALERT,211.70,300.87,59.975,1452087903,"201051344000900","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,318117.2,318117.2,10386,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087969,119944.00
01/06/2016 08:45,2,0.000,ALERT,211.93,299.97,59.981,1452087903,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,311677.1,311677.1,10418,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087971,119945.00
01/06/2016 08:45,2,0.000,ALERT,211.70,301.17,59.933,1452087903,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,319639.2,319639.2,10376,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087973,119946.00
01/06/2016 08:45,2,0.000,ALERT,211.70,300.87,59.970,1452087903,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,314567.0,314567.0,10406,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087975,119947.00
01/06/2016 08:45,2,0.000,ALERT,211.48,300.57,59.970,1452087903,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,309658.6,309658.6,10450,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087977,119948.00
01/06/2016 08:45,2,0.000,ALERT,212.16,301.17,59.986,1452087903,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,312648.8,312648.8,10384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452087978,119949.00
01/06/2016 08:45,2,0.000,ALERT,211.03,297.57,59.970,1452087903,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,558186.3,558186.3,4283,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452087980,119950.00
01/06/2016 09:00,2,0.000,ALERT,213.06,302.37,59.965,1452088803,"201051344000645","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,312973.9,312973.9,10395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088806,119951.00
01/06/2016 09:00,2,0.000,ALERT,211.70,299.37,59.959,1452088803,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,585739.8,585739.8,4267,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088807,119952.00
01/06/2016 09:00,2,0.000,ALERT,213.06,302.07,60.007,1452088803,"201051344000633","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,305467.7,305467.7,10451,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088809,119953.00
01/06/2016 09:00,2,0.000,ALERT,212.61,302.68,59.970,1452088803,"201051344000469","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,306878.0,306878.0,10420,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088811,119954.00
01/06/2016 09:00,2,0.000,ALERT,211.25,301.17,59.981,1452088803,"201051344000646","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,311241.9,311241.9,15079,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088813,119955.00
01/06/2016 09:00,2,0.000,ALERT,211.25,300.27,59.965,1452088803,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,593488.7,593488.7,4278,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088814,119956.00
01/06/2016 09:00,2,0.000,ALERT,211.93,301.47,59.970,1452088803,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,316145.0,316145.0,15071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088816,119957.00
01/06/2016 09:00,2,0.000,ALERT,211.70,301.47,59.954,1452088803,"201051344001230","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,314370.7,314370.7,15123,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088818,119958.00
01/06/2016 09:00,2,0.000,ALERT,212.16,302.07,59.938,1452088803,"201051344000582","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,309305.3,309305.3,15070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088820,119959.00
01/06/2016 09:00,2,0.000,ALERT,211.48,301.17,59.970,1452088803,"201051344000955","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,318626.8,318626.8,15048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088822,119960.00
01/06/2016 09:00,2,0.000,ALERT,211.48,299.07,59.981,1452088803,"274151322000094","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,477534.6,477534.6,4508,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088823,119961.00
01/06/2016 09:00,2,0.000,ALERT,212.38,302.98,59.938,1452088803,"201051344000579","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,320050.7,320050.7,10431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088825,119962.00
01/06/2016 09:00,2,0.000,ALERT,211.48,301.47,59.970,1452088803,"201051344000890","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,316763.6,316763.6,15131,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088827,119963.00
01/06/2016 09:00,2,0.000,ALERT,211.70,301.17,59.959,1452088803,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,318588.6,318588.6,15079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088829,119964.00
01/06/2016 09:00,2,0.000,ALERT,211.93,300.87,59.944,1452088803,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,312600.9,312600.9,15144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088831,119965.00
01/06/2016 09:00,2,0.000,ALERT,211.48,299.97,59.912,1452088803,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,587836.2,587836.2,4309,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088833,119966.00
01/06/2016 09:00,2,0.000,ALERT,212.16,299.67,59.970,1452088803,"274151322000076","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,624464.1,624464.1,4288,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088835,119967.00
01/06/2016 09:00,2,0.000,ALERT,212.61,303.58,59.959,1452088803,"201051344000868","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,304416.5,304416.5,10393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088836,119968.00
01/06/2016 09:00,2,0.000,ALERT,211.70,300.87,59.954,1452088803,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,617121.0,617121.0,4318,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088838,119969.00
01/06/2016 09:00,2,0.000,ALERT,212.38,302.37,59.959,1452088803,"201051344000988","219011344069620",0.00,0.50,0,295.76,303.58,0.0,0.0,0.000,304412.1,304412.1,10427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088840,119970.00
01/06/2016 09:00,2,0.000,ALERT,211.48,299.97,59.959,1452088803,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,316762.6,316762.6,15056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088842,119971.00
01/06/2016 09:00,2,0.000,ALERT,212.38,302.68,59.959,1452088803,"201051344000458","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,314448.8,314448.8,10439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088844,119972.00
01/06/2016 09:00,2,0.000,ALERT,213.06,302.37,59.970,1452088803,"201051344000853","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,311770.9,311770.9,10420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088846,119973.00
01/06/2016 09:00,2,0.000,ALERT,212.16,301.17,59.959,1452088803,"201051344000685","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,317993.3,317993.3,15109,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088847,119974.00
01/06/2016 09:00,2,0.000,ALERT,211.70,300.57,59.970,1452088803,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,315706.7,315706.7,15109,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088849,119975.00
01/06/2016 09:00,2,0.000,ALERT,211.93,301.17,59.944,1452088803,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,318933.8,318933.8,15114,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088851,119976.00
01/06/2016 09:00,2,0.000,ALERT,211.93,300.57,59.965,1452088803,"201051344000651","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,313102.7,313102.7,15083,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088853,119977.00
01/06/2016 09:00,2,0.000,ALERT,211.48,299.97,59.959,1452088803,"274151322000088","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,570683.1,570683.1,4248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088855,119978.00
01/06/2016 09:00,2,0.000,ALERT,212.61,299.37,59.928,1452088803,"274151322000068","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,477829.7,477829.7,4495,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088857,119979.00
01/06/2016 09:00,2,0.000,ALERT,211.25,300.87,59.954,1452088803,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,309599.4,309599.4,15066,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088858,119980.00
01/06/2016 09:00,2,0.000,ALERT,212.38,303.28,59.959,1452088803,"201051344000594","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,315493.1,315493.1,10441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088860,119981.00
01/06/2016 09:00,2,0.000,ALERT,211.70,300.27,59.986,1452088803,"201051344001203","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,316060.2,316060.2,15080,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088862,119982.00
01/06/2016 09:00,2,0.000,ALERT,211.70,300.57,59.928,1452088803,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,583054.2,583054.2,4254,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088864,119983.00
01/06/2016 09:00,2,0.000,ALERT,212.83,301.77,59.949,1452088803,"201051344000867","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,304734.8,304734.8,10420,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088866,119984.00
01/06/2016 09:00,2,0.000,ALERT,211.70,300.87,59.949,1452088803,"201051344001093","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,314452.1,314452.1,15083,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088867,119985.00
01/06/2016 09:00,2,0.000,ALERT,212.16,302.07,59.981,1452088803,"201051344000900","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,318117.2,318117.2,10388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088869,119986.00
01/06/2016 09:00,2,0.000,ALERT,212.83,301.77,59.954,1452088803,"201051344000648","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,311677.1,311677.1,10420,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088871,119987.00
01/06/2016 09:00,2,0.000,ALERT,212.61,302.98,59.954,1452088803,"201051344000569","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,319639.2,319639.2,10378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088873,119988.00
01/06/2016 09:00,2,0.000,ALERT,212.38,302.68,59.954,1452088803,"201051344000983","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,314567.0,314567.0,10408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088875,119989.00
01/06/2016 09:00,2,0.000,ALERT,212.61,302.37,59.965,1452088803,"201051344001158","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,309658.6,309658.6,10452,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088876,119990.00
01/06/2016 09:00,2,0.000,ALERT,213.06,302.98,59.949,1452088803,"201051344000576","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,312648.8,312648.8,10386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452088878,119991.00
01/06/2016 09:00,2,0.000,ALERT,211.93,299.37,59.938,1452088803,"274151322000087","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,558186.3,558186.3,4285,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452088880,119992.00
01/06/2016 09:15,2,0.127,ALERT,213.06,302.37,59.975,1452089704,"201051344000645","219011344069620",18.65,1.00,0,300.27,304.48,2.4,0.4,0.000,312973.9,312973.9,10397,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452089706,119993.00
01/06/2016 09:15,2,0.055,ALERT,212.16,300.27,59.991,1452089704,"274151322000085","219011344069620",18.47,1.00,0,298.17,302.68,1.0,0.0,0.000,585739.8,585739.8,4269,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089708,119994.00
01/06/2016 09:15,2,0.141,ALERT,213.29,302.37,60.023,1452089704,"201051344000633","219011344069620",17.18,0.00,0,298.47,303.88,2.5,0.5,0.000,305467.7,305467.7,10453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452089710,119995.00
01/06/2016 09:15,2,0.000,ALERT,212.61,302.07,59.975,1452089704,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,306878.0,306878.0,10422,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452089712,119996.00
01/06/2016 09:15,2,0.127,ALERT,211.70,300.87,59.996,1452089704,"201051344000646","219011344069620",16.82,0.00,0,298.47,302.68,2.2,0.2,0.000,311241.9,311241.9,15081,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452089713,119997.00
01/06/2016 09:15,2,0.078,ALERT,211.48,300.87,59.991,1452089704,"274151322000052","219011344069620",17.00,1.00,0,297.87,302.98,1.4,0.0,0.000,593488.7,593488.7,4280,0,0,0,L,1151911521,0,120.65,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089715,119998.00
01/06/2016 09:15,2,0.125,ALERT,211.93,300.87,59.986,1452089704,"201051344000585","219011344069620",17.12,1.00,0,299.07,302.98,2.2,0.2,0.000,316145.0,316145.0,15073,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1452089717,119999.00
01/06/2016 09:15,2,0.139,ALERT,211.93,301.47,60.002,1452089704,"201051344001230","219011344069620",15.15,0.50,0,299.37,303.28,2.1,0.2,0.000,314370.7,314370.7,15125,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452089719,120000.00
01/06/2016 09:15,2,0.152,ALERT,212.38,302.07,60.002,1452089704,"201051344000582","219011344069620",17.85,-0.50,0,300.27,303.58,2.8,0.8,0.000,309305.3,309305.3,15072,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452089721,120001.00
01/06/2016 09:15,2,0.166,ALERT,211.70,301.17,59.949,1452089704,"201051344000955","219011344069620",16.88,0.50,0,299.37,302.98,2.9,0.8,0.000,318626.9,318626.9,15050,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452089723,120002.00
01/06/2016 09:15,2,0.000,ALERT,212.16,300.27,59.965,1452089704,"274151322000094","219011344069620",40.91,0.00,0,297.57,391.34,0.0,0.0,0.000,477534.6,477534.6,4510,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452089724,120003.00
01/06/2016 09:15,2,0.172,ALERT,212.61,303.28,59.996,1452089704,"201051344000579","219011344069620",18.07,1.00,0,300.87,305.38,3.1,1.1,0.000,320050.8,320050.8,10433,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452089726,120004.00
01/06/2016 09:15,2,0.162,ALERT,211.70,301.47,60.002,1452089704,"201051344000890","219011344069620",18.45,1.00,0,299.37,303.88,3.0,1.0,0.000,316763.7,316763.7,15133,0,0,0,L,1122011218,0,121.78,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1452089728,120005.00
01/06/2016 09:15,2,0.164,ALERT,212.16,301.17,59.991,1452089704,"201051344000438","219011344069620",16.84,0.00,0,299.07,303.28,2.8,0.8,0.000,318588.6,318588.6,15081,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1452089730,120006.00
01/06/2016 09:15,2,0.207,ALERT,212.16,300.87,59.991,1452089704,"201051344000417","219011344069620",17.33,0.50,0,298.47,302.37,3.6,1.6,0.000,312601.0,312601.0,15146,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452089732,120007.00
01/06/2016 09:15,2,0.057,ALERT,212.38,301.47,60.002,1452089704,"274151322000083","219011344069620",17.71,1.00,0,298.47,302.98,1.0,0.0,0.000,587836.2,587836.2,4311,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089734,120008.00
01/06/2016 09:15,2,0.059,ALERT,212.83,301.17,59.986,1452089704,"274151322000076","219011344069620",19.44,0.50,0,298.17,302.98,1.1,0.0,0.000,624464.1,624464.1,4290,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089736,120009.00
01/06/2016 09:15,2,0.000,ALERT,212.61,303.58,59.996,1452089704,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,304416.5,304416.5,10395,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452089737,120010.00
01/06/2016 09:15,2,0.051,ALERT,212.16,302.07,59.991,1452089704,"274151322000095","219011344069620",19.60,0.00,0,299.37,303.28,1.0,0.0,0.000,617121.0,617121.0,4320,0,0,0,L,1151911521,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089739,120011.00
01/06/2016 09:15,2,0.123,ALERT,212.38,302.68,59.991,1452089704,"201051344000988","219011344069620",18.94,0.50,0,298.17,303.88,2.4,0.4,0.000,304412.1,304412.1,10429,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452089741,120012.00
01/06/2016 09:15,2,0.135,ALERT,211.48,300.27,59.996,1452089704,"201051344001025","219011344069620",18.59,-0.50,0,298.17,303.28,2.6,0.6,0.000,316762.6,316762.6,15058,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452089743,120013.00
01/06/2016 09:15,2,0.154,ALERT,212.61,302.98,59.996,1452089704,"201051344000458","219011344069620",18.71,2.00,0,300.57,305.08,2.9,0.9,0.000,314448.9,314448.9,10441,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1452089745,120014.00
01/06/2016 09:15,2,0.131,ALERT,213.29,302.68,59.991,1452089704,"201051344000853","219011344069620",16.92,0.50,0,300.57,304.48,2.2,0.2,0.000,311770.9,311770.9,10422,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1452089747,120015.00
01/06/2016 09:15,2,0.000,ALERT,212.16,301.17,59.996,1452089704,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,317993.3,317993.3,15111,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452089748,120016.00
01/06/2016 09:15,2,0.133,ALERT,212.16,300.87,60.018,1452089704,"201051344000917","219011344069620",17.41,1.50,0,297.87,302.37,2.4,0.4,0.000,315706.7,315706.7,15111,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1452089750,120017.00
01/06/2016 09:15,2,0.121,ALERT,212.16,301.47,59.991,1452089704,"201051344001145","219011344069620",18.05,0.50,0,299.07,303.58,2.2,0.2,0.000,318933.8,318933.8,15116,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1452089752,120018.00
01/06/2016 09:15,2,0.166,ALERT,211.93,300.57,59.991,1452089704,"201051344000651","219011344069620",18.01,-1.00,0,298.47,302.37,3.0,1.0,0.000,313102.8,313102.8,15085,0,0,0,L,1122011218,0,122.01,121.10,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452089754,120019.00
01/06/2016 09:15,2,0.041,ALERT,211.70,300.27,60.023,1452089704,"274151322000088","219011344069620",17.95,1.50,0,297.87,302.37,0.7,0.0,0.000,570683.1,570683.1,4250,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089756,120020.00
01/06/2016 09:15,2,0.006,ALERT,212.61,338.14,59.991,1452089704,"274151322000068","219011344069620",41.35,1.50,0,297.57,396.75,0.0,0.0,0.000,477829.7,477829.7,4497,0,0,0,L,1151911521,0,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452089757,120021.00
01/06/2016 09:15,2,0.121,ALERT,211.25,300.87,59.991,1452089704,"201051344001135","219011344069620",18.55,0.00,0,299.07,303.28,2.3,0.3,0.000,309599.4,309599.4,15068,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452089759,120022.00
01/06/2016 09:15,2,0.152,ALERT,212.16,303.28,59.991,1452089704,"201051344000594","219011344069620",19.20,0.50,0,300.27,304.78,3.0,0.9,0.000,315493.2,315493.2,10443,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452089761,120023.00
01/06/2016 09:15,2,0.143,ALERT,211.93,300.87,60.012,1452089704,"201051344001203","219011344069620",17.87,0.00,0,298.77,304.78,2.6,0.6,0.000,316060.2,316060.2,15082,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1452089763,120024.00
01/06/2016 09:15,2,0.053,ALERT,211.93,301.47,59.981,1452089704,"274151322000054","219011344069620",18.45,1.50,0,298.17,302.98,1.0,0.0,0.000,583054.2,583054.2,4256,0,0,0,L,1151911521,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089765,120025.00
01/06/2016 09:15,2,0.131,ALERT,213.06,302.98,60.018,1452089704,"201051344000867","219011344069620",18.79,1.00,0,299.97,304.78,2.5,0.5,0.000,304734.8,304734.8,10422,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452089767,120026.00
01/06/2016 09:15,2,0.195,ALERT,211.70,301.17,59.996,1452089704,"201051344001093","219011344069620",17.81,1.50,0,298.77,302.68,3.5,1.5,0.000,314452.3,314452.3,15085,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1452089769,120027.00
01/06/2016 09:15,2,0.070,ALERT,212.38,302.98,59.996,1452089704,"201051344000900","219011344069620",18.11,0.50,0,299.67,304.18,1.3,0.0,0.000,318117.2,318117.2,10390,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1452089770,120028.00
01/06/2016 09:15,2,0.162,ALERT,212.83,302.37,59.981,1452089704,"201051344000648","219011344069620",19.00,-0.50,0,299.67,304.18,3.1,1.1,0.000,311677.1,311677.1,10422,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1452089772,120029.00
01/06/2016 09:15,2,0.148,ALERT,212.83,303.58,59.996,1452089704,"201051344000569","219011344069620",18.85,0.50,0,301.17,305.38,2.9,0.8,0.000,319639.3,319639.3,10380,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452089774,120030.00
01/06/2016 09:15,2,0.133,ALERT,212.61,302.98,60.007,1452089704,"201051344000983","219011344069620",18.87,1.00,0,300.87,304.78,2.6,0.6,0.000,314567.0,314567.0,10410,0,0,0,L,1122011218,0,121.55,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452089776,120031.00
01/06/2016 09:15,2,0.125,ALERT,212.61,302.68,59.991,1452089704,"201051344001158","219011344069620",18.57,-0.50,0,299.97,304.18,2.4,0.3,0.000,309658.6,309658.6,10454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452089778,120032.00
01/06/2016 09:15,2,0.158,ALERT,213.06,302.98,60.034,1452089704,"201051344000576","219011344069620",17.99,0.50,0,300.27,304.48,2.9,0.9,0.000,312648.8,312648.8,10388,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452089779,120033.00
