ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 09:15,2,0.066,ALERT,211.70,299.07,59.991,1452089704,"274151322000087","219011344069620",17.35,1.50,0,296.66,301.77,1.2,0.0,0.000,558186.3,558186.3,4287,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452089781,120034.00
01/06/2016 09:30,2,0.188,ACTIVE,213.29,303.88,59.965,1452090603,"201051344000645","219011344069620",22.62,1.50,0,300.57,305.68,4.3,2.2,0.000,312974.3,312974.3,10399,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090605,120035.00
01/06/2016 09:30,2,0.082,ACTIVE,212.38,301.47,59.949,1452090603,"274151322000085","219011344069620",24.73,1.50,0,299.07,303.28,2.0,0.1,0.000,585739.8,585739.8,4271,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090606,120036.00
01/06/2016 09:30,2,0.182,ACTIVE,213.74,303.88,59.922,1452090603,"201051344000633","219011344069620",24.25,0.50,0,298.17,305.08,4.5,2.4,0.000,305468.1,305468.1,10455,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090607,120037.00
01/06/2016 09:30,2,0.203,ALERT,213.29,336.04,59.965,1452090603,"201051344000469","219011344069620",26.38,0.00,0,299.37,336.64,5.5,3.3,0.000,306878.5,306878.5,10424,0,0,0,L,1122011218,0,121.33,122.46,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452090608,120038.00
01/06/2016 09:30,2,0.193,ACTIVE,211.93,302.98,59.959,1452090603,"201051344000646","219011344069620",21.73,0.50,0,298.47,305.68,4.3,2.2,0.000,311242.2,311242.2,15083,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090609,120039.00
01/06/2016 09:30,2,0.109,ACTIVE,212.38,301.77,59.970,1452090603,"274151322000052","219011344069620",23.60,1.00,0,298.77,303.58,2.7,0.6,0.000,593488.7,593488.7,4282,0,0,0,L,1151911521,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090610,120040.00
01/06/2016 09:30,2,0.158,ACTIVE,212.38,335.44,59.970,1452090603,"201051344000585","219011344069620",25.82,1.00,0,298.47,335.74,4.2,2.1,0.000,316145.3,316145.3,15075,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090611,120041.00
01/06/2016 09:30,2,0.168,ACTIVE,212.38,303.58,59.975,1452090603,"201051344001230","219011344069620",22.72,0.50,0,299.07,305.98,3.9,1.8,0.000,314371.0,314371.0,15127,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090612,120042.00
01/06/2016 09:30,2,0.213,ACTIVE,212.83,303.88,59.959,1452090603,"201051344000582","219011344069620",21.11,0.00,0,299.67,306.28,4.5,2.5,0.000,309305.8,309305.8,15074,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090613,120043.00
01/06/2016 09:30,2,0.199,ALERT,212.16,323.72,59.975,1452090603,"201051344000955","219011344069620",24.93,1.00,0,298.77,337.54,5.0,2.9,0.000,318627.4,318627.4,15052,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090615,120044.00
01/06/2016 09:30,2,0.000,ALERT,212.38,300.87,59.965,1452090603,"274151322000094","219011344069620",42.48,0.50,0,298.47,401.86,0.0,0.0,0.000,477534.6,477534.6,4512,0,0,0,L,1151911521,0,121.55,122.91,0002,-1,0,0,0,0,0,0,170,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1452090617,120045.00
01/06/2016 09:30,2,0.229,ACTIVE,213.06,304.48,59.996,1452090603,"201051344000579","219011344069620",22.15,1.00,0,301.47,321.61,5.1,3.0,0.000,320051.3,320051.3,10435,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090618,120046.00
01/06/2016 09:30,2,0.195,ALERT,212.16,319.81,59.975,1452090603,"201051344000890","219011344069620",25.25,1.50,0,299.37,338.44,5.0,2.9,0.000,316764.2,316764.2,15135,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090620,120047.00
01/06/2016 09:30,2,0.197,ACTIVE,212.38,302.98,59.981,1452090603,"201051344000438","219011344069620",24.21,0.00,0,298.77,305.68,4.9,2.8,0.000,318589.1,318589.1,15083,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090621,120048.00
01/06/2016 09:30,2,0.230,ACTIVE,212.61,325.82,59.975,1452090603,"201051344000417","219011344069620",25.13,1.00,0,298.17,326.12,5.9,3.8,0.000,312601.7,312601.7,15148,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090621,120049.00
01/06/2016 09:30,2,0.084,ACTIVE,212.61,302.07,59.975,1452090603,"274151322000083","219011344069620",24.23,1.50,0,299.37,303.58,2.0,0.1,0.000,587836.2,587836.2,4313,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090622,120050.00
01/06/2016 09:30,2,0.086,ACTIVE,212.61,309.29,60.002,1452090603,"274151322000076","219011344069620",25.19,1.00,0,299.07,309.89,2.2,0.2,0.000,624464.1,624464.1,4292,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090623,120051.00
01/06/2016 09:30,2,0.172,ALERT,213.06,304.78,59.975,1452090603,"201051344000868","219011344069620",22.36,0.50,0,301.47,338.44,3.9,1.9,0.000,304416.7,304416.7,10397,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452090625,120052.00
01/06/2016 09:30,2,0.082,ACTIVE_NO_POWER,212.38,302.98,59.959,1452090603,"274151322000095","219011344069620",24.77,0.50,0,300.27,304.48,2.0,0.0,0.000,617121.0,617121.0,4322,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090626,120053.00
01/06/2016 09:30,2,0.152,ALERT,213.06,331.23,59.954,1452090603,"201051344000988","219011344069620",25.88,1.50,0,298.17,338.74,4.0,2.0,0.000,304412.4,304412.4,10431,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090628,120054.00
01/06/2016 09:30,2,0.176,ALERT,211.70,323.72,59.975,1452090603,"201051344001025","219011344069620",25.19,0.00,0,298.17,336.94,4.5,2.4,0.000,316763.0,316763.0,15060,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090630,120055.00
01/06/2016 09:30,2,0.188,ALERT,212.83,315.90,59.975,1452090603,"201051344000458","219011344069620",24.65,2.50,0,300.87,339.65,4.7,2.6,0.000,314449.3,314449.3,10443,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090632,120056.00
01/06/2016 09:30,2,0.184,ACTIVE,213.51,303.28,59.975,1452090603,"201051344000853","219011344069620",21.35,1.00,0,300.57,305.68,4.0,1.9,0.000,311771.1,311771.1,10424,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090632,120057.00
01/06/2016 09:30,2,0.205,ALERT,212.38,302.37,59.965,1452090603,"201051344000685","219011344069620",20.56,0.50,0,298.77,305.68,4.3,2.2,0.000,317993.6,317993.6,15113,0,0,0,L,1122011218,0,122.46,121.33,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452090634,120058.00
01/06/2016 09:30,2,0.184,ACTIVE,212.16,301.77,59.970,1452090603,"201051344000917","219011344069620",21.33,2.00,0,297.26,304.78,4.0,2.0,0.000,315706.9,315706.9,15113,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090635,120059.00
01/06/2016 09:30,2,0.156,ACTIVE,212.16,321.61,59.975,1452090603,"201051344001145","219011344069620",24.41,0.50,0,299.07,327.02,3.9,1.8,0.000,318934.0,318934.0,15118,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090636,120060.00
01/06/2016 09:30,2,0.213,ACTIVE,212.16,302.07,59.981,1452090603,"201051344000651","219011344069620",22.15,-0.50,0,298.17,304.48,4.8,2.7,0.000,313103.3,313103.3,15087,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090637,120061.00
01/06/2016 09:30,2,0.068,ACTIVE_NO_POWER,211.48,300.87,59.986,1452090603,"274151322000088","219011344069620",23.12,2.00,0,298.17,302.68,1.6,0.0,0.000,570683.1,570683.1,4252,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090638,120062.00
01/06/2016 09:30,2,0.006,ALERT,212.38,299.97,59.954,1452090603,"274151322000068","219011344069620",42.64,2.00,0,296.96,408.18,0.0,0.0,0.000,477829.7,477829.7,4499,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,178,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452090640,120063.00
01/06/2016 09:30,2,0.152,ACTIVE,211.48,322.51,59.959,1452090603,"201051344001135","219011344069620",25.60,1.00,0,298.77,336.64,4.0,1.9,0.000,309599.6,309599.6,15070,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090641,120064.00
01/06/2016 09:30,2,0.182,ALERT,212.61,332.73,59.965,1452090603,"201051344000594","219011344069620",26.30,1.00,0,300.27,338.14,4.9,2.8,0.000,315493.6,315493.6,10445,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090643,120065.00
01/06/2016 09:30,2,0.172,ALERT,211.93,327.02,60.002,1452090603,"201051344001203","219011344069620",24.41,0.50,0,298.47,337.24,4.3,2.2,0.000,316060.5,316060.5,15084,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090644,120066.00
01/06/2016 09:30,2,0.080,ACTIVE_NO_POWER,211.70,300.87,59.954,1452090603,"274151322000054","219011344069620",24.37,2.00,0,299.07,303.28,2.0,0.0,0.000,583054.2,583054.2,4258,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090645,120067.00
01/06/2016 09:30,2,0.170,ACTIVE,212.83,313.50,59.959,1452090603,"201051344000867","219011344069620",24.43,1.50,0,299.97,316.50,4.2,2.2,0.000,304735.1,304735.1,10424,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090646,120068.00
01/06/2016 09:30,2,0.219,ACTIVE,211.93,317.70,59.970,1452090603,"201051344001093","219011344069620",24.63,2.00,0,298.77,318.30,5.5,3.4,0.000,314452.9,314452.9,15087,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090647,120069.00
01/06/2016 09:30,2,0.100,ACTIVE,212.61,324.32,59.954,1452090603,"201051344000900","219011344069620",24.61,0.50,0,300.27,324.62,2.5,0.5,0.000,318117.2,318117.2,10392,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090648,120070.00
01/06/2016 09:30,2,0.191,ACTIVE,212.83,325.82,59.917,1452090603,"201051344000648","219011344069620",25.90,0.00,0,300.27,339.95,5.0,2.9,0.000,311677.6,311677.6,10424,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090649,120071.00
01/06/2016 09:30,2,0.186,ALERT,213.06,318.00,59.965,1452090603,"201051344000569","219011344069620",24.59,1.00,0,301.17,339.04,4.7,2.6,0.000,319639.7,319639.7,10382,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090651,120072.00
01/06/2016 09:30,2,0.162,ACTIVE,212.83,321.01,59.965,1452090603,"201051344000983","219011344069620",25.41,1.00,0,300.87,339.04,4.2,2.1,0.000,314567.4,314567.4,10412,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090652,120073.00
01/06/2016 09:30,2,0.180,ALERT,212.83,302.98,59.965,1452090603,"201051344001158","219011344069620",21.07,0.00,0,299.97,338.14,3.9,1.8,0.000,309658.9,309658.9,10456,0,0,0,L,1122011218,0,121.33,121.78,0002,0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090653,120074.00
01/06/2016 09:30,2,0.201,ACTIVE,213.06,303.88,59.996,1452090603,"201051344000576","219011344069620",22.54,0.50,0,300.57,314.10,4.6,2.5,0.000,312649.3,312649.3,10390,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090654,120075.00
01/06/2016 09:30,2,0.094,ACTIVE,211.93,299.07,59.949,1452090603,"274151322000087","219011344069620",22.86,2.00,0,296.96,302.07,2.2,0.2,0.000,558186.3,558186.3,4289,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452090655,120076.00
01/06/2016 09:45,2,0.201,ACTIVE,213.29,339.04,59.996,1452091504,"201051344000645","219011344069620",25.52,2.00,0,302.07,347.16,5.2,3.1,0.004,312974.9,312974.9,10400,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091505,120077.00
01/06/2016 09:45,2,0.082,ACTIVE,211.48,335.74,59.996,1452091504,"274151322000085","219011344069620",28.49,2.00,0,299.07,336.34,2.4,0.4,0.000,585739.8,585739.8,4272,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091506,120078.00
01/06/2016 09:45,2,0.205,ACTIVE,213.51,340.85,59.986,1452091504,"201051344000633","219011344069620",26.96,1.00,0,300.27,351.07,5.6,3.5,0.000,305468.8,305468.8,10456,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091507,120079.00
01/06/2016 09:45,2,0.230,ALERT,212.83,338.74,59.991,1452091504,"201051344000469","219011344069620",26.38,0.50,0,300.87,349.86,6.2,4.0,0.000,306879.4,306879.4,10426,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091509,120080.00
01/06/2016 09:45,2,0.213,ACTIVE,211.48,338.14,59.991,1452091504,"201051344000646","219011344069620",24.85,1.00,0,299.07,344.76,5.3,3.2,0.004,311242.8,311242.8,15084,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091510,120081.00
01/06/2016 09:45,2,0.119,ACTIVE,211.48,337.24,59.991,1452091504,"274151322000052","219011344069620",27.21,3.00,0,298.77,347.16,3.3,1.3,0.004,593488.9,593488.9,4283,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091511,120082.00
01/06/2016 09:45,2,0.197,ALERT,211.93,338.74,59.996,1452091504,"201051344000585","219011344069620",25.03,2.00,0,300.27,348.96,5.0,2.9,0.000,316145.8,316145.8,15076,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091512,120083.00
01/06/2016 09:45,2,0.182,ACTIVE,211.70,337.84,60.002,1452091504,"201051344001230","219011344069620",26.26,1.50,0,300.87,344.45,4.8,2.8,0.000,314371.5,314371.5,15128,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091513,120084.00
01/06/2016 09:45,2,0.225,ALERT,212.38,338.44,60.023,1452091504,"201051344000582","219011344069620",24.87,0.50,0,300.57,354.07,5.7,3.6,0.004,309306.5,309306.5,15075,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091515,120085.00
01/06/2016 09:45,2,0.246,ALERT,211.25,337.24,59.991,1452091504,"201051344000955","219011344069620",24.43,1.50,0,300.57,349.26,6.2,4.0,0.009,318628.2,318628.2,15054,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091517,120086.00
01/06/2016 09:45,2,0.000,ALERT,211.93,299.97,60.018,1452091504,"274151322000094","219011344069620",43.00,1.00,0,293.36,408.48,0.0,0.0,0.000,477534.6,477534.6,4514,0,0,0,L,1151911521,0,120.88,122.68,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091519,120087.00
01/06/2016 09:45,2,0.246,ACTIVE,212.61,337.84,59.986,1452091504,"201051344000579","219011344069620",25.29,2.00,0,302.68,354.07,6.3,4.2,0.004,320052.1,320052.1,10436,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091520,120088.00
01/06/2016 09:45,2,0.215,ALERT,211.70,337.54,59.959,1452091504,"201051344000890","219011344069620",27.21,2.00,0,299.97,347.76,6.0,3.8,0.000,316765.0,316765.0,15137,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091521,120089.00
01/06/2016 09:45,2,0.219,ACTIVE,211.70,337.54,59.954,1452091504,"201051344000438","219011344069620",26.86,1.00,0,300.57,347.76,6.0,3.9,0.000,318589.9,318589.9,15084,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091522,120090.00
01/06/2016 09:45,2,0.246,ACTIVE,211.93,338.14,59.991,1452091504,"201051344000417","219011344069620",27.33,1.50,0,300.27,347.46,6.8,4.7,0.004,312602.7,312602.7,15149,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091523,120091.00
01/06/2016 09:45,2,0.088,ACTIVE,211.93,336.94,59.975,1452091504,"274151322000083","219011344069620",28.29,2.50,0,299.37,337.84,2.5,0.5,0.000,587836.2,587836.2,4314,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091524,120092.00
01/06/2016 09:45,2,0.094,ACTIVE,212.38,338.74,59.981,1452091504,"274151322000076","219011344069620",29.08,3.00,0,299.37,344.76,2.8,0.7,0.004,624464.2,624464.2,4293,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091525,120093.00
01/06/2016 09:45,2,0.188,ALERT,212.83,338.44,59.991,1452091504,"201051344000868","219011344069620",26.08,1.50,0,302.37,352.27,5.0,2.9,0.004,304417.3,304417.3,10399,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091527,120094.00
01/06/2016 09:45,2,0.084,ACTIVE,212.16,337.24,59.970,1452091504,"274151322000095","219011344069620",28.80,2.00,0,300.57,341.15,2.5,0.5,0.000,617121.0,617121.0,4323,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091528,120095.00
01/06/2016 09:45,2,0.186,ALERT,212.61,339.95,59.986,1452091504,"201051344000988","219011344069620",25.15,2.00,0,296.66,353.17,4.8,2.7,0.004,304412.9,304412.9,10433,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091530,120096.00
01/06/2016 09:45,2,0.182,ACTIVE,211.48,337.54,60.007,1452091504,"201051344001025","219011344069620",28.19,1.00,0,299.97,348.36,5.2,3.1,0.004,316763.6,316763.6,15062,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091531,120097.00
01/06/2016 09:45,2,0.229,ALERT,212.83,338.44,59.965,1452091504,"201051344000458","219011344069620",24.95,3.30,0,301.47,348.36,5.8,3.7,0.000,314450.0,314450.0,10445,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091532,120098.00
01/06/2016 09:45,2,0.191,ACTIVE,213.29,339.34,60.018,1452091504,"201051344000853","219011344069620",26.00,1.50,0,301.17,354.07,5.1,3.0,0.000,311771.7,311771.7,10425,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091533,120099.00
01/06/2016 09:45,2,0.230,ACTIVE,212.16,339.34,59.959,1452091504,"201051344000685","219011344069620",23.64,1.50,0,299.37,348.96,5.5,3.4,0.000,317994.2,317994.2,15115,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091534,120100.00
01/06/2016 09:45,2,0.207,ACTIVE,211.93,339.04,59.981,1452091504,"201051344000917","219011344069620",23.72,2.50,0,298.77,347.76,5.0,2.9,0.000,315707.5,315707.5,15114,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091535,120101.00
01/06/2016 09:45,2,0.178,ACTIVE,212.16,338.44,60.007,1452091504,"201051344001145","219011344069620",25.84,1.50,0,300.27,351.37,4.7,2.6,0.000,318934.5,318934.5,15119,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091536,120102.00
01/06/2016 09:45,2,0.238,ACTIVE,211.93,338.44,59.965,1452091504,"201051344000651","219011344069620",24.07,0.00,0,299.37,351.37,5.8,3.7,0.000,313104.0,313104.0,15088,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091537,120103.00
01/06/2016 09:45,2,0.086,ACTIVE,211.25,337.54,59.970,1452091504,"274151322000088","219011344069620",24.25,3.00,0,297.57,339.04,2.1,0.1,0.000,570683.1,570683.1,4253,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091538,120104.00
01/06/2016 09:45,2,0.006,ALERT,212.38,299.37,59.970,1452091504,"274151322000068","219011344069620",43.14,2.50,0,293.66,414.79,0.0,0.0,0.000,477829.7,477829.7,4501,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091540,120105.00
01/06/2016 09:45,2,0.168,ALERT,211.48,336.64,60.007,1452091504,"201051344001135","219011344069620",27.89,1.50,0,299.67,350.17,4.8,2.7,0.004,309600.2,309600.2,15071,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091542,120106.00
01/06/2016 09:45,2,0.223,ALERT,212.38,338.14,59.959,1452091504,"201051344000594","219011344069620",24.99,2.00,0,300.57,349.56,5.7,3.5,0.004,315494.3,315494.3,10447,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091544,120107.00
01/06/2016 09:45,2,0.201,ACTIVE,211.93,337.84,59.986,1452091504,"201051344001203","219011344069620",24.85,1.00,0,299.67,349.26,5.1,3.0,0.000,316061.1,316061.1,15086,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091544,120108.00
01/06/2016 09:45,2,0.084,ACTIVE,211.70,332.43,59.981,1452091504,"274151322000054","219011344069620",28.11,3.30,0,298.77,336.94,2.4,0.4,0.000,583054.3,583054.3,4259,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091545,120109.00
01/06/2016 09:45,2,0.203,ACTIVE,213.06,337.84,59.981,1452091504,"201051344000867","219011344069620",24.07,2.00,0,300.57,351.07,4.9,2.8,0.000,304735.7,304735.7,10425,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091546,120110.00
01/06/2016 09:45,2,0.232,ACTIVE,211.70,338.74,59.975,1452091504,"201051344001093","219011344069620",27.29,2.00,0,299.67,348.66,6.5,4.3,0.009,314453.7,314453.7,15088,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091547,120111.00
01/06/2016 09:45,2,0.117,ACTIVE,212.61,338.74,60.018,1452091504,"201051344000900","219011344069620",27.47,1.50,0,300.87,346.56,3.3,1.2,0.000,318117.4,318117.4,10393,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091548,120112.00
01/06/2016 09:45,2,0.215,ALERT,212.83,338.44,59.981,1452091504,"201051344000648","219011344069620",26.88,0.50,0,299.97,352.87,5.9,3.8,0.004,311678.4,311678.4,10425,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091550,120113.00
01/06/2016 09:45,2,0.199,ALERT,212.83,338.44,60.028,1452091504,"201051344000569","219011344069620",27.37,1.50,0,297.26,351.07,5.6,3.4,0.004,319640.4,319640.4,10384,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091552,120114.00
01/06/2016 09:45,2,0.180,ALERT,212.83,338.44,59.965,1452091504,"201051344000983","219011344069620",27.37,2.00,0,300.87,346.86,5.0,2.9,0.004,314567.9,314567.9,10413,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091553,120115.00
01/06/2016 09:45,2,0.189,ACTIVE,212.61,337.54,59.981,1452091504,"201051344001158","219011344069620",25.27,1.00,0,300.57,348.36,4.9,2.8,0.004,309659.4,309659.4,10458,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091554,120116.00
01/06/2016 09:45,2,0.213,ACTIVE,213.29,339.65,59.981,1452091504,"201051344000576","219011344069620",26.78,1.50,0,301.17,352.57,5.8,3.7,0.004,312650.0,312650.0,10391,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091555,120117.00
01/06/2016 09:45,2,0.105,ACTIVE,211.70,330.93,59.991,1452091504,"274151322000087","219011344069620",25.72,3.30,0,296.96,337.24,2.8,0.8,0.000,558186.4,558186.4,4290,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452091556,120118.00
01/06/2016 10:00,2,0.219,ALERT,213.29,339.95,59.933,1452092404,"201051344000645","219011344069620",28.90,3.00,0,299.97,344.45,6.5,4.3,0.009,312975.9,312975.9,10401,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092406,120119.00
01/06/2016 10:00,2,0.133,ACTIVE,212.16,337.54,59.949,1452092404,"274151322000085","219011344069620",27.14,3.30,0,299.37,342.95,3.6,1.6,0.004,585740.1,585740.1,4273,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092407,120120.00
01/06/2016 10:00,2,0.254,ALERT,213.29,341.75,59.981,1452092404,"201051344000633","219011344069620",27.17,2.00,0,298.17,346.26,7.0,4.8,0.013,305469.9,305469.9,10457,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092409,120121.00
01/06/2016 10:00,2,0.271,ACTIVE,213.06,339.95,59.981,1452092404,"201051344000469","219011344069620",27.47,1.00,0,299.07,344.76,7.6,5.4,0.013,306880.6,306880.6,10428,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092410,120122.00
01/06/2016 10:00,2,0.236,ALERT,211.48,337.54,59.975,1452092404,"201051344000646","219011344069620",27.41,2.00,0,299.07,342.95,6.6,4.4,0.009,311243.8,311243.8,15085,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092412,120123.00
01/06/2016 10:00,2,0.156,ACTIVE,211.93,337.84,59.975,1452092404,"274151322000052","219011344069620",27.73,3.70,0,310.79,349.26,4.4,2.3,0.004,593489.4,593489.4,4284,0,0,0,L,1151911521,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092412,120124.00
01/06/2016 10:00,2,0.227,ACTIVE,211.93,338.74,59.975,1452092404,"201051344000585","219011344069620",27.39,2.50,0,299.07,342.65,6.3,4.2,0.004,316146.8,316146.8,15078,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092413,120125.00
01/06/2016 10:00,2,0.244,ALERT,211.70,337.54,59.986,1452092404,"201051344001230","219011344069620",24.91,2.00,0,299.67,341.75,6.2,4.0,0.004,314372.4,314372.4,15129,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092415,120126.00
01/06/2016 10:00,2,0.244,ACTIVE,212.38,338.44,59.975,1452092404,"201051344000582","219011344069620",27.75,1.00,0,300.27,343.55,6.9,4.8,0.009,309307.6,309307.6,15077,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092416,120127.00
01/06/2016 10:00,2,0.271,ACTIVE,211.70,336.94,59.975,1452092404,"201051344000955","219011344069620",27.31,2.00,0,299.37,342.35,7.5,5.3,0.013,318629.4,318629.4,15056,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092417,120128.00
01/06/2016 10:00,2,0.072,ALERT,212.16,339.04,59.970,1452092404,"274151322000094","219011344069620",29.26,2.00,0,297.87,413.89,2.2,0.2,0.004,477534.6,477534.6,4516,0,0,0,L,1151911521,0,121.33,122.68,0002,-0,0,0,0,0,0,0,78,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092419,120129.00
01/06/2016 10:00,2,0.268,ALERT,213.06,339.95,59.938,1452092404,"201051344000579","219011344069620",28.01,2.50,0,300.87,344.45,7.6,5.4,0.013,320053.4,320053.4,10437,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092421,120130.00
01/06/2016 10:00,2,0.244,ACTIVE,211.70,336.94,59.975,1452092404,"201051344000890","219011344069620",28.51,3.00,0,299.67,342.65,7.1,4.9,0.013,316766.1,316766.1,15139,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092421,120131.00
01/06/2016 10:00,2,0.254,ALERT,211.93,338.44,59.949,1452092404,"201051344000438","219011344069620",27.95,2.00,0,299.07,343.55,7.2,5.0,0.009,318591.1,318591.1,15085,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092423,120132.00
01/06/2016 10:00,2,0.301,ALERT,211.93,338.14,59.944,1452092404,"201051344000417","219011344069620",27.10,2.50,0,298.77,343.85,8.2,6.0,0.013,312604.1,312604.1,15150,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092425,120133.00
01/06/2016 10:00,2,0.131,ALERT,212.38,337.84,59.970,1452092404,"274151322000083","219011344069620",27.81,3.70,0,299.37,342.05,3.7,1.6,0.004,587836.6,587836.6,4315,0,0,0,L,1151911521,0,121.55,122.68,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092427,120134.00
01/06/2016 10:00,2,0.121,ACTIVE,212.83,338.74,59.970,1452092404,"274151322000076","219011344069620",30.16,3.30,0,313.20,346.86,3.7,1.7,0.009,624464.6,624464.6,4294,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092428,120135.00
01/06/2016 10:00,2,0.219,ACTIVE,213.06,339.65,59.975,1452092404,"201051344000868","219011344069620",27.87,2.00,0,300.87,344.15,6.2,4.1,0.009,304418.3,304418.3,10401,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092429,120136.00
01/06/2016 10:00,2,0.131,ALERT,212.38,339.04,59.981,1452092404,"274151322000095","219011344069620",27.87,3.00,0,299.67,341.45,3.7,1.6,0.009,617121.4,617121.4,4324,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092431,120137.00
01/06/2016 10:00,2,0.209,ACTIVE,212.83,341.45,59.981,1452092404,"201051344000988","219011344069620",27.93,2.50,0,297.87,344.76,6.0,3.8,0.018,304413.8,304413.8,10435,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092432,120138.00
01/06/2016 10:00,2,0.230,ALERT,211.48,336.64,59.986,1452092404,"201051344001025","219011344069620",27.61,1.50,0,298.77,342.95,6.5,4.3,0.009,316764.6,316764.6,15063,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092433,120139.00
01/06/2016 10:00,2,0.250,ACTIVE,213.06,339.65,60.018,1452092404,"201051344000458","219011344069620",27.99,3.70,0,300.57,344.45,7.1,4.9,0.013,314451.2,314451.2,10447,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092434,120140.00
01/06/2016 10:00,2,0.244,ALERT,213.51,341.15,59.981,1452092404,"201051344000853","219011344069620",24.81,2.00,0,300.57,345.36,6.2,4.1,0.009,311772.7,311772.7,10426,0,0,0,L,1122011218,0,122.46,122.23,0002,2,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092436,120141.00
01/06/2016 10:00,2,0.244,ALERT,212.16,338.74,59.986,1452092404,"201051344000685","219011344069620",27.08,2.50,0,298.77,342.95,6.7,4.6,0.013,317995.2,317995.2,15116,0,0,0,L,1122011218,0,122.68,121.10,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092438,120142.00
01/06/2016 10:00,2,0.229,ALERT,211.93,338.74,59.981,1452092404,"201051344000917","219011344069620",26.72,3.30,0,298.47,342.95,6.2,4.1,0.009,315708.4,315708.4,15115,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092440,120143.00
01/06/2016 10:00,2,0.213,ALERT,211.93,338.74,59.981,1452092404,"201051344001145","219011344069620",26.68,2.00,0,299.97,342.95,5.8,3.7,0.009,318935.4,318935.4,15120,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092442,120144.00
01/06/2016 10:00,2,0.264,ALERT,211.70,338.44,59.975,1452092404,"201051344000651","219011344069620",26.72,1.00,0,298.77,342.95,7.2,5.0,0.009,313105.1,313105.1,15089,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092444,120145.00
01/06/2016 10:00,2,0.113,ALERT,211.93,337.54,59.981,1452092404,"274151322000088","219011344069620",25.15,4.00,0,298.77,340.85,3.0,0.9,0.013,570683.3,570683.3,4254,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092446,120146.00
01/06/2016 10:00,2,0.088,ALERT,212.61,338.74,59.975,1452092404,"274151322000068","219011344069620",29.36,3.70,0,297.87,415.09,2.6,0.6,0.000,477829.8,477829.8,4503,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,70,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092447,120147.00
01/06/2016 10:00,2,0.217,ACTIVE,211.25,335.74,59.981,1452092404,"201051344001135","219011344069620",27.12,2.00,0,299.37,341.45,5.9,3.8,0.013,309601.1,309601.1,15073,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092448,120148.00
01/06/2016 10:00,2,0.250,ACTIVE,212.61,339.65,59.970,1452092404,"201051344000594","219011344069620",27.27,2.50,0,299.67,343.85,6.9,4.7,0.013,315495.5,315495.5,10449,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092449,120149.00
01/06/2016 10:00,2,0.238,ALERT,211.93,337.84,59.959,1452092404,"201051344001203","219011344069620",26.12,1.50,0,299.37,344.15,6.3,4.2,0.009,316062.1,316062.1,15087,0,0,0,L,1122011218,0,122.46,120.88,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092451,120150.00
01/06/2016 10:00,2,0.127,ALERT,212.16,338.74,59.986,1452092404,"274151322000054","219011344069620",26.82,4.00,0,298.77,341.15,3.5,1.4,0.009,583054.6,583054.6,4260,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092453,120151.00
01/06/2016 10:00,2,0.227,ALERT,213.29,339.04,59.975,1452092404,"201051344000867","219011344069620",27.08,3.00,0,299.67,344.15,6.2,4.1,0.004,304736.7,304736.7,10426,0,0,0,L,1122011218,0,122.23,121.78,0002,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092455,120152.00
01/06/2016 10:00,2,0.287,ALERT,211.70,338.74,59.986,1452092404,"201051344001093","219011344069620",26.58,3.00,0,299.37,342.95,7.7,5.5,0.009,314455.1,314455.1,15089,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092456,120153.00
01/06/2016 10:00,2,0.158,ALERT,212.83,339.65,59.986,1452092404,"201051344000900","219011344069620",26.98,2.00,0,299.37,342.95,4.3,2.3,0.004,318117.9,318117.9,10394,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092458,120154.00
01/06/2016 10:00,2,0.252,ACTIVE,213.06,339.65,60.007,1452092404,"201051344000648","219011344069620",27.83,1.50,0,299.37,345.36,7.1,4.9,0.013,311679.6,311679.6,10427,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092459,120155.00
01/06/2016 10:00,2,0.234,ACTIVE,213.06,339.95,59.975,1452092404,"201051344000569","219011344069620",28.15,2.00,0,300.57,344.15,6.7,4.5,0.009,319641.4,319641.4,10386,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092460,120156.00
01/06/2016 10:00,2,0.229,ACTIVE,213.06,339.04,59.986,1452092404,"201051344000983","219011344069620",26.70,2.50,0,300.57,343.55,6.2,4.1,0.013,314568.9,314568.9,10415,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092461,120157.00
01/06/2016 10:00,2,0.221,ALERT,213.06,339.65,59.991,1452092404,"201051344001158","219011344069620",26.86,2.00,0,299.37,344.15,6.0,3.9,0.004,309660.4,309660.4,10459,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092463,120158.00
01/06/2016 10:00,2,0.268,ALERT,213.51,341.15,59.975,1452092404,"201051344000576","219011344069620",25.96,2.00,0,300.27,345.66,7.0,4.9,0.009,312651.2,312651.2,10392,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092465,120159.00
01/06/2016 10:00,2,0.139,ALERT,212.16,338.44,59.991,1452092404,"274151322000087","219011344069620",25.39,4.00,0,297.57,342.35,3.6,1.5,0.013,558186.8,558186.8,4291,0,0,0,L,1151911521,0,121.55,122.46,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452092466,120160.00
01/06/2016 10:15,2,0.225,ACTIVE,213.06,339.95,59.986,1452093304,"201051344000645","219011344069620",29.32,3.00,0,321.01,361.59,6.7,4.5,0.018,312977.0,312977.0,10403,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093305,120161.00
01/06/2016 10:15,2,0.141,ACTIVE,211.93,339.04,59.981,1452093304,"274151322000085","219011344069620",27.49,4.00,0,335.14,342.05,3.9,1.8,0.009,585740.5,585740.5,4274,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093306,120162.00
01/06/2016 10:15,2,0.256,ACTIVE,213.06,341.45,59.954,1452093304,"201051344000633","219011344069620",27.79,2.50,0,299.37,346.86,7.3,5.1,0.018,305471.0,305471.0,10459,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093307,120163.00
01/06/2016 10:15,2,0.262,ACTIVE,212.61,339.95,59.991,1452093304,"201051344000469","219011344069620",29.20,1.50,0,314.10,360.08,7.8,5.6,0.018,306882.0,306882.0,10429,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093308,120164.00
01/06/2016 10:15,2,0.240,ACTIVE,211.48,337.84,59.954,1452093304,"201051344000646","219011344069620",27.71,2.50,0,309.29,372.71,6.8,4.6,0.009,311244.9,311244.9,15087,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093309,120165.00
01/06/2016 10:15,2,0.166,ACTIVE,211.70,339.65,59.975,1452093304,"274151322000052","219011344069620",27.77,4.00,0,334.24,342.05,4.7,2.6,0.004,593489.9,593489.9,4285,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093310,120166.00
01/06/2016 10:15,2,0.234,ACTIVE,211.93,338.74,59.912,1452093304,"201051344000585","219011344069620",28.09,3.00,0,317.40,354.67,6.7,4.5,0.013,316147.8,316147.8,15079,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093311,120167.00
01/06/2016 10:15,2,0.246,ACTIVE,211.70,337.54,60.002,1452093304,"201051344001230","219011344069620",25.94,2.50,0,299.37,341.15,6.5,4.3,0.009,314373.4,314373.4,15131,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093312,120168.00
01/06/2016 10:15,2,0.252,ACTIVE,212.16,338.74,59.965,1452093304,"201051344000582","219011344069620",28.25,1.50,0,318.91,353.77,7.2,5.1,0.013,309308.8,309308.8,15078,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093313,120169.00
01/06/2016 10:15,2,0.275,ACTIVE,211.25,336.94,60.007,1452093304,"201051344000955","219011344069620",28.01,2.50,0,314.40,355.88,7.8,5.6,0.018,318630.7,318630.7,15057,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093313,120170.00
01/06/2016 10:15,2,0.078,ACTIVE,211.93,338.74,59.954,1452093304,"274151322000094","219011344069620",29.56,3.00,0,298.77,419.90,2.4,0.4,0.000,477534.7,477534.7,4518,0,0,0,L,1151911521,0,121.10,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093314,120171.00
01/06/2016 10:15,2,0.273,ACTIVE,212.61,339.34,59.965,1452093304,"201051344000579","219011344069620",28.29,3.00,0,323.11,361.89,7.9,5.7,0.013,320054.7,320054.7,10439,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093315,120172.00
01/06/2016 10:15,2,0.258,ACTIVE,211.48,337.24,59.965,1452093304,"201051344000890","219011344069620",28.27,3.30,0,313.20,358.88,7.4,5.2,0.013,316767.4,316767.4,15140,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093316,120173.00
01/06/2016 10:15,2,0.268,ACTIVE,211.48,338.14,59.917,1452093304,"201051344000438","219011344069620",27.77,2.50,0,314.10,367.60,7.5,5.4,0.013,318592.3,318592.3,15087,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093317,120174.00
01/06/2016 10:15,2,0.301,ALERT,211.70,337.84,59.996,1452093304,"201051344000417","219011344069620",28.09,3.00,0,300.27,348.66,8.5,6.3,0.009,312605.6,312605.6,15152,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093319,120175.00
01/06/2016 10:15,2,0.139,ACTIVE,211.93,339.34,59.959,1452093304,"274151322000083","219011344069620",27.79,4.50,0,328.52,350.17,3.9,1.9,0.009,587837.0,587837.0,4317,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093320,120176.00
01/06/2016 10:15,2,0.129,ACTIVE,212.38,339.34,59.986,1452093304,"274151322000076","219011344069620",30.32,4.00,0,335.74,342.65,4.0,2.0,0.013,624465.0,624465.0,4295,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093321,120177.00
