ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 10:15,2,0.230,ACTIVE,212.61,339.65,59.986,1452093304,"201051344000868","219011344069620",27.83,2.50,0,319.21,357.38,6.5,4.4,0.004,304419.3,304419.3,10402,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093322,120178.00
01/06/2016 10:15,2,0.139,ACTIVE,211.93,337.54,59.944,1452093304,"274151322000095","219011344069620",27.75,3.70,0,334.84,342.95,4.0,1.9,0.009,617121.8,617121.8,4326,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093323,120179.00
01/06/2016 10:15,2,0.217,ACTIVE,212.38,340.55,59.970,1452093304,"201051344000988","219011344069620",28.45,3.30,0,319.51,355.28,6.2,4.1,0.009,304414.8,304414.8,10436,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093324,120180.00
01/06/2016 10:15,2,0.236,ACTIVE,211.25,336.64,59.954,1452093304,"201051344001025","219011344069620",28.23,2.00,0,319.81,357.68,6.7,4.6,0.013,316765.6,316765.6,15065,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093324,120181.00
01/06/2016 10:15,2,0.256,ACTIVE,212.83,339.04,59.970,1452093304,"201051344000458","219011344069620",28.51,4.00,0,316.80,357.38,7.4,5.2,0.018,314452.5,314452.5,10448,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093325,120182.00
01/06/2016 10:15,2,0.248,ACTIVE,213.29,342.05,59.970,1452093304,"201051344000853","219011344069620",25.56,2.50,0,301.47,345.36,6.5,4.3,0.013,311773.7,311773.7,10428,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093326,120183.00
01/06/2016 10:15,2,0.248,ACTIVE,211.93,339.65,59.954,1452093304,"201051344000685","219011344069620",27.69,3.00,0,299.07,343.55,7.0,4.8,0.004,317996.4,317996.4,15118,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093327,120184.00
01/06/2016 10:15,2,0.234,ACTIVE,211.93,339.04,59.965,1452093304,"201051344000917","219011344069620",27.23,3.30,0,310.19,373.01,6.5,4.3,0.009,315709.5,315709.5,15117,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093328,120185.00
01/06/2016 10:15,2,0.215,ACTIVE,211.93,338.74,59.975,1452093304,"201051344001145","219011344069620",27.77,2.50,0,309.89,375.41,6.1,3.9,0.018,318936.3,318936.3,15122,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093329,120186.00
01/06/2016 10:15,2,0.268,ACTIVE,211.70,338.44,60.002,1452093304,"201051344000651","219011344069620",26.72,1.00,0,312.29,371.51,7.2,5.1,0.013,313106.4,313106.4,15091,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093330,120187.00
01/06/2016 10:15,2,0.125,ACTIVE,211.25,337.24,59.965,1452093304,"274151322000088","219011344069620",24.79,4.50,0,330.03,345.36,3.1,1.1,0.004,570683.5,570683.5,4256,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093331,120188.00
01/06/2016 10:15,2,0.092,ALERT,212.38,339.65,59.970,1452093304,"274151322000068","219011344069620",29.56,4.50,0,298.17,418.70,2.8,0.8,0.000,477830.0,477830.0,4505,0,0,0,L,1151911521,0,121.78,122.46,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093333,120189.00
01/06/2016 10:15,2,0.223,ACTIVE,211.25,336.64,59.965,1452093304,"201051344001135","219011344069620",27.81,2.50,0,316.50,354.07,6.2,4.1,0.013,309602.0,309602.0,15074,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093334,120190.00
01/06/2016 10:15,2,0.258,ACTIVE,212.38,339.34,59.970,1452093304,"201051344000594","219011344069620",27.59,3.00,0,317.10,355.88,7.2,5.0,0.009,315496.6,315496.6,10450,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093335,120191.00
01/06/2016 10:15,2,0.242,ACTIVE,211.70,338.14,59.991,1452093304,"201051344001203","219011344069620",27.04,2.00,0,315.60,366.10,6.7,4.5,0.013,316063.2,316063.2,15089,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093336,120192.00
01/06/2016 10:15,2,0.133,ACTIVE,211.93,339.34,59.970,1452093304,"274151322000054","219011344069620",26.98,5.00,0,334.84,341.75,3.7,1.6,0.004,583054.9,583054.9,4262,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093336,120193.00
01/06/2016 10:15,2,0.232,ACTIVE,212.83,338.44,59.959,1452093304,"201051344000867","219011344069620",28.03,3.30,0,300.87,344.15,6.6,4.4,0.009,304737.7,304737.7,10428,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093337,120194.00
01/06/2016 10:15,2,0.287,ALERT,211.70,338.44,59.996,1452093304,"201051344001093","219011344069620",27.43,3.00,0,299.67,344.76,8.0,5.8,0.013,314456.4,314456.4,15091,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093339,120195.00
01/06/2016 10:15,2,0.162,ACTIVE,212.38,339.34,59.965,1452093304,"201051344000900","219011344069620",27.53,2.50,0,309.59,377.52,4.5,2.4,0.013,318118.4,318118.4,10396,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093340,120196.00
01/06/2016 10:15,2,0.258,ACTIVE,213.06,339.95,59.970,1452093304,"201051344000648","219011344069620",28.17,2.00,0,318.30,358.58,7.4,5.2,0.013,311680.8,311680.8,10428,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093341,120197.00
01/06/2016 10:15,2,0.236,ACTIVE,212.61,339.34,59.933,1452093304,"201051344000569","219011344069620",28.94,3.00,0,321.61,354.67,6.9,4.8,0.013,319642.6,319642.6,10387,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093342,120198.00
01/06/2016 10:15,2,0.232,ACTIVE,212.61,339.04,59.965,1452093304,"201051344000983","219011344069620",27.19,3.00,0,317.40,357.38,6.4,4.3,0.013,314569.9,314569.9,10416,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093343,120199.00
01/06/2016 10:15,2,0.225,ACTIVE,213.06,339.95,59.986,1452093304,"201051344001158","219011344069620",27.41,2.00,0,312.29,375.11,6.2,4.1,0.013,309661.3,309661.3,10461,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093344,120200.00
01/06/2016 10:15,2,0.270,ACTIVE,213.29,340.85,59.991,1452093304,"201051344000576","219011344069620",26.54,2.50,0,301.47,345.36,7.3,5.1,0.009,312652.4,312652.4,10394,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093345,120201.00
01/06/2016 10:15,2,0.145,ACTIVE,212.16,338.74,59.954,1452093304,"274151322000087","219011344069620",25.60,5.00,0,324.92,354.97,3.7,1.7,0.000,558187.1,558187.1,4293,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452093346,120202.00
01/06/2016 10:30,2,0.230,ACTIVE,213.29,340.25,60.007,1452094203,"201051344000645","219011344069620",29.80,3.30,0,330.63,348.66,7.0,4.9,0.018,312978.1,312978.1,10404,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094205,120203.00
01/06/2016 10:30,2,0.148,ACTIVE,212.16,338.44,59.991,1452094203,"274151322000085","219011344069620",27.85,4.50,0,334.54,342.05,4.2,2.1,0.009,585740.9,585740.9,4275,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094205,120204.00
01/06/2016 10:30,2,0.262,ACTIVE,213.29,342.05,60.007,1452094203,"201051344000633","219011344069620",28.71,2.50,0,317.40,360.38,7.7,5.5,0.013,305472.3,305472.3,10460,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094206,120205.00
01/06/2016 10:30,2,0.270,ACTIVE,212.83,340.25,60.012,1452094203,"201051344000469","219011344069620",29.16,2.00,0,323.72,353.17,8.0,5.7,0.013,306883.4,306883.4,10430,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094208,120206.00
01/06/2016 10:30,2,0.238,ACTIVE,211.70,337.84,60.002,1452094203,"201051344000646","219011344069620",29.06,3.00,0,321.91,350.77,7.1,4.9,0.013,311246.1,311246.1,15088,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094209,120207.00
01/06/2016 10:30,2,0.176,ACTIVE,211.70,336.64,59.991,1452094203,"274151322000052","219011344069620",27.73,4.50,0,333.93,341.75,5.0,2.9,0.022,593490.6,593490.6,4286,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094210,120208.00
01/06/2016 10:30,2,0.240,ACTIVE,212.16,339.34,60.028,1452094203,"201051344000585","219011344069620",28.51,3.00,0,327.32,347.76,7.0,4.8,0.022,316149.0,316149.0,15080,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094210,120209.00
01/06/2016 10:30,2,0.252,ACTIVE,211.93,337.54,59.996,1452094203,"201051344001230","219011344069620",26.72,3.00,0,315.30,354.07,6.8,4.7,0.018,314374.5,314374.5,15132,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094211,120210.00
01/06/2016 10:30,2,0.254,ACTIVE,212.38,338.74,59.970,1452094203,"201051344000582","219011344069620",28.96,2.00,0,329.13,346.56,7.5,5.3,0.013,309310.0,309310.0,15079,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094212,120211.00
01/06/2016 10:30,2,0.277,ACTIVE,211.70,337.54,60.002,1452094203,"201051344000955","219011344069620",28.80,3.00,0,325.22,348.06,8.1,5.9,0.018,318632.1,318632.1,15058,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094213,120212.00
01/06/2016 10:30,2,0.086,ACTIVE,211.93,337.24,60.007,1452094203,"274151322000094","219011344069620",29.68,3.30,0,314.10,358.28,2.6,0.6,0.004,477534.7,477534.7,4519,0,0,0,L,1151911521,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094214,120213.00
01/06/2016 10:30,2,0.273,ACTIVE,212.83,339.34,59.965,1452094203,"201051344000579","219011344069620",29.40,3.30,0,333.93,345.06,8.2,5.9,0.018,320056.2,320056.2,10440,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094215,120214.00
01/06/2016 10:30,2,0.271,ACTIVE,211.93,337.54,59.981,1452094203,"201051344000890","219011344069620",28.53,3.30,0,320.41,352.27,7.9,5.7,0.018,316768.7,316768.7,15141,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094216,120215.00
01/06/2016 10:30,2,0.270,ACTIVE,212.16,338.44,59.986,1452094203,"201051344000438","219011344069620",28.75,2.50,0,322.21,350.77,7.8,5.6,0.018,318593.7,318593.7,15088,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094217,120216.00
01/06/2016 10:30,2,0.303,ACTIVE,212.16,338.14,59.996,1452094203,"201051344000417","219011344069620",28.71,3.00,0,319.51,359.18,8.8,6.6,0.022,312607.2,312607.2,15154,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094218,120217.00
01/06/2016 10:30,2,0.150,ACTIVE,212.16,338.44,59.981,1452094203,"274151322000083","219011344069620",27.73,5.00,0,333.93,344.15,4.3,2.2,0.018,587837.5,587837.5,4318,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094219,120218.00
01/06/2016 10:30,2,0.143,ACTIVE,212.61,339.04,59.991,1452094203,"274151322000076","219011344069620",30.42,4.50,0,335.74,342.05,4.4,2.3,0.018,624465.5,624465.5,4296,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094219,120219.00
01/06/2016 10:30,2,0.238,ACTIVE,212.83,339.95,60.023,1452094203,"201051344000868","219011344069620",28.69,2.50,0,324.62,351.67,6.9,4.8,0.018,304420.4,304420.4,10403,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094220,120220.00
01/06/2016 10:30,2,0.152,ACTIVE,211.93,337.84,60.012,1452094203,"274151322000095","219011344069620",27.89,4.00,0,335.14,341.45,4.3,2.2,0.013,617122.3,617122.3,4327,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094221,120221.00
01/06/2016 10:30,2,0.229,ACTIVE,212.61,341.15,60.012,1452094203,"201051344000988","219011344069620",28.45,3.30,0,329.43,349.56,6.6,4.4,0.022,304415.8,304415.8,10437,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094222,120222.00
01/06/2016 10:30,2,0.244,ACTIVE,211.93,337.54,59.975,1452094203,"201051344001025","219011344069620",29.04,2.00,0,329.43,346.86,7.2,5.0,0.018,316766.8,316766.8,15066,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094223,120223.00
01/06/2016 10:30,2,0.264,ACTIVE,212.83,339.04,60.002,1452094203,"201051344000458","219011344069620",29.12,4.00,0,326.72,351.37,7.8,5.6,0.022,314453.8,314453.8,10449,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094224,120224.00
01/06/2016 10:30,2,0.256,ACTIVE,213.51,341.15,60.034,1452094203,"201051344000853","219011344069620",26.98,3.00,0,321.91,356.18,7.0,4.8,0.009,311774.8,311774.8,10429,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094225,120225.00
01/06/2016 10:30,2,0.254,ACTIVE,212.61,339.34,59.996,1452094203,"201051344000685","219011344069620",28.33,3.00,0,313.20,360.38,7.3,5.1,0.018,317997.6,317997.6,15119,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094226,120226.00
01/06/2016 10:30,2,0.246,ACTIVE,212.38,339.34,60.012,1452094203,"201051344000917","219011344069620",27.73,3.30,0,317.70,354.37,6.9,4.7,0.013,315710.6,315710.6,15118,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094227,120227.00
01/06/2016 10:30,2,0.225,ACTIVE,212.38,338.14,60.023,1452094203,"201051344001145","219011344069620",28.59,2.50,0,320.71,353.17,6.5,4.4,0.022,318937.3,318937.3,15123,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094228,120228.00
01/06/2016 10:30,2,0.270,ACTIVE,212.38,338.74,60.039,1452094203,"201051344000651","219011344069620",28.27,1.00,0,321.61,352.57,7.8,5.6,0.018,313107.7,313107.7,15092,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094229,120229.00
01/06/2016 10:30,2,0.135,ACTIVE,211.70,337.24,59.986,1452094203,"274151322000088","219011344069620",25.90,5.00,0,333.93,341.15,3.6,1.5,0.004,570683.8,570683.8,4257,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094230,120230.00
01/06/2016 10:30,2,0.102,ALERT,212.83,339.34,59.991,1452094203,"274151322000068","219011344069620",30.00,5.00,0,298.17,418.39,3.1,1.1,0.004,477830.2,477830.2,4507,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094232,120231.00
01/06/2016 10:30,2,0.230,ACTIVE,211.93,336.94,60.034,1452094203,"201051344001135","219011344069620",28.53,2.50,0,326.42,347.46,6.7,4.5,0.018,309603.0,309603.0,15075,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094233,120232.00
01/06/2016 10:30,2,0.270,ACTIVE,212.83,340.25,60.007,1452094203,"201051344000594","219011344069620",28.25,3.00,0,326.42,348.66,7.7,5.5,0.018,315497.9,315497.9,10451,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094234,120233.00
01/06/2016 10:30,2,0.250,ACTIVE,212.38,338.14,59.991,1452094203,"201051344001203","219011344069620",27.75,2.50,0,324.32,351.67,7.0,4.8,0.018,316064.3,316064.3,15090,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094234,120234.00
01/06/2016 10:30,2,0.143,ACTIVE,211.70,338.14,59.996,1452094203,"274151322000054","219011344069620",27.91,5.50,0,334.54,341.15,4.0,2.0,0.004,583055.4,583055.4,4263,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094235,120235.00
01/06/2016 10:30,2,0.232,ACTIVE,213.29,339.95,60.007,1452094203,"201051344000867","219011344069620",29.22,3.70,0,316.20,358.28,6.9,4.7,0.013,304738.8,304738.8,10429,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094236,120236.00
01/06/2016 10:30,2,0.295,ACTIVE,212.16,338.44,60.007,1452094203,"201051344001093","219011344069620",28.09,3.00,0,318.00,360.69,8.4,6.2,0.013,314457.9,314457.9,15093,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094237,120237.00
01/06/2016 10:30,2,0.176,ACTIVE,212.83,340.25,60.007,1452094203,"201051344000900","219011344069620",27.59,2.50,0,318.30,354.97,5.0,2.9,0.018,318119.1,318119.1,10397,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094238,120238.00
01/06/2016 10:30,2,0.264,ACTIVE,213.06,339.34,59.986,1452094203,"201051344000648","219011344069620",28.94,2.00,0,326.12,352.57,7.8,5.6,0.018,311682.1,311682.1,10429,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094239,120239.00
01/06/2016 10:30,2,0.234,ACTIVE,213.06,340.25,59.975,1452094203,"201051344000569","219011344069620",30.36,3.00,0,329.43,348.66,7.2,5.1,0.018,319643.8,319643.8,10388,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094240,120240.00
01/06/2016 10:30,2,0.242,ACTIVE,212.83,339.65,59.996,1452094203,"201051344000983","219011344069620",28.45,3.30,0,325.52,350.77,7.0,4.8,0.013,314571.1,314571.1,10417,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094241,120241.00
01/06/2016 10:30,2,0.232,ACTIVE,213.06,339.65,60.007,1452094203,"201051344001158","219011344069620",28.23,2.50,0,320.41,356.18,6.7,4.5,0.018,309662.4,309662.4,10462,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094242,120242.00
01/06/2016 10:30,2,0.275,ACTIVE,213.29,341.75,60.007,1452094203,"201051344000576","219011344069620",27.85,2.50,0,315.30,360.38,7.8,5.6,0.013,312653.7,312653.7,10395,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094243,120243.00
01/06/2016 10:30,2,0.160,ACTIVE,211.93,338.74,59.986,1452094203,"274151322000087","219011344069620",25.88,5.50,0,330.03,346.26,4.2,2.1,0.009,558187.6,558187.6,4294,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452094244,120244.00
01/06/2016 10:45,2,0.287,ACTIVE,212.61,339.95,59.970,1452095103,"201051344000645","219011344069620",29.30,3.30,0,334.54,346.26,8.6,6.3,0.031,312979.5,312979.5,10405,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095105,120245.00
01/06/2016 10:45,2,0.199,ACTIVE,211.48,338.74,59.975,1452095103,"274151322000085","219011344069620",28.19,4.50,0,334.24,342.05,5.7,3.6,0.027,585741.6,585741.6,4276,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095106,120246.00
01/06/2016 10:45,2,0.301,ACTIVE,212.83,341.45,59.975,1452095103,"201051344000633","219011344069620",29.48,2.50,0,329.73,351.67,9.0,6.8,0.027,305473.8,305473.8,10461,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095106,120247.00
01/06/2016 10:45,2,0.309,ACTIVE,212.38,339.34,59.981,1452095103,"201051344000469","219011344069620",30.04,2.00,0,333.03,345.66,9.4,7.2,0.031,306885.0,306885.0,10431,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095107,120248.00
01/06/2016 10:45,2,0.297,ACTIVE,211.48,338.44,59.954,1452095103,"201051344000646","219011344069620",27.59,3.00,0,330.03,345.06,8.3,6.1,0.027,311247.5,311247.5,15089,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095108,120249.00
01/06/2016 10:45,2,0.223,ACTIVE,210.80,337.54,59.975,1452095103,"274151322000052","219011344069620",28.17,4.50,0,333.33,342.05,6.3,4.2,0.031,593491.5,593491.5,4287,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095109,120250.00
01/06/2016 10:45,2,0.279,ACTIVE,211.70,339.04,59.965,1452095103,"201051344000585","219011344069620",30.10,3.30,0,331.83,343.85,8.5,6.3,0.027,316150.3,316150.3,15081,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095110,120251.00
01/06/2016 10:45,2,0.291,ACTIVE,211.70,337.84,59.949,1452095103,"201051344001230","219011344069620",28.55,3.00,0,329.13,344.76,8.4,6.2,0.027,314375.9,314375.9,15133,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095111,120252.00
01/06/2016 10:45,2,0.295,ACTIVE,211.93,339.04,59.970,1452095103,"201051344000582","219011344069620",29.44,2.00,0,333.33,343.25,8.8,6.6,0.027,309311.5,309311.5,15080,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095112,120253.00
01/06/2016 10:45,2,0.318,ACTIVE,211.03,337.54,59.986,1452095103,"201051344000955","219011344069620",29.90,3.00,0,332.13,342.65,9.7,7.4,0.031,318633.8,318633.8,15059,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095113,120254.00
01/06/2016 10:45,2,0.123,ACTIVE,211.25,338.44,59.991,1452095103,"274151322000094","219011344069620",30.38,3.70,0,323.72,349.56,3.8,1.7,0.018,477535.0,477535.0,4520,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095114,120255.00
01/06/2016 10:45,2,0.328,ACTIVE,212.38,339.34,60.034,1452095103,"201051344000579","219011344069620",29.10,3.30,0,334.54,344.45,9.7,7.5,0.027,320057.8,320057.8,10441,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095115,120256.00
01/06/2016 10:45,2,0.318,ACTIVE,211.25,337.54,60.002,1452095103,"201051344000890","219011344069620",29.24,3.70,0,331.53,344.45,9.5,7.2,0.031,316770.3,316770.3,15142,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095115,120257.00
01/06/2016 10:45,2,0.305,ACTIVE,211.70,338.14,59.981,1452095103,"201051344000438","219011344069620",30.36,3.00,0,333.03,343.25,9.4,7.2,0.031,318595.3,318595.3,15089,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095116,120258.00
01/06/2016 10:45,2,0.340,ACTIVE,211.93,338.44,59.954,1452095103,"201051344000417","219011344069620",30.08,3.30,0,333.03,343.85,10.4,8.1,0.027,312609.0,312609.0,15155,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095117,120259.00
01/06/2016 10:45,2,0.201,ACTIVE,211.25,338.14,59.965,1452095103,"274151322000083","219011344069620",28.05,5.50,0,333.93,342.35,5.8,3.6,0.027,587838.2,587838.2,4319,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095118,120260.00
01/06/2016 10:45,2,0.213,ACTIVE,211.93,339.04,59.954,1452095103,"274151322000076","219011344069620",28.61,5.00,0,334.84,342.05,6.2,4.0,0.031,624466.2,624466.2,4297,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095119,120261.00
01/06/2016 10:45,2,0.281,ACTIVE,212.38,339.95,59.938,1452095103,"201051344000868","219011344069620",29.92,2.50,0,333.63,344.15,8.6,6.3,0.027,304421.7,304421.7,10404,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095120,120262.00
01/06/2016 10:45,2,0.205,ACTIVE,211.25,337.24,59.975,1452095103,"274151322000095","219011344069620",28.67,4.50,0,333.63,341.15,6.0,3.9,0.027,617123.0,617123.0,4328,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095121,120263.00
01/06/2016 10:45,2,0.277,ACTIVE,212.16,340.85,59.996,1452095103,"201051344000988","219011344069620",29.20,3.30,0,332.73,347.16,8.2,6.0,0.040,304417.1,304417.1,10438,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095122,120264.00
01/06/2016 10:45,2,0.279,ACTIVE,211.03,337.24,59.996,1452095103,"201051344001025","219011344069620",30.63,2.00,0,333.03,343.25,8.7,6.5,0.027,316768.2,316768.2,15067,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095123,120265.00
01/06/2016 10:45,2,0.318,ACTIVE,212.16,339.04,59.991,1452095103,"201051344000458","219011344069620",29.16,4.50,0,334.24,345.36,9.4,7.2,0.031,314455.3,314455.3,10450,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095124,120266.00
01/06/2016 10:45,2,0.299,ACTIVE,212.61,341.15,59.975,1452095103,"201051344000853","219011344069620",29.10,3.00,0,335.74,345.96,8.8,6.6,0.031,311776.2,311776.2,10430,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095125,120267.00
01/06/2016 10:45,2,0.303,ACTIVE,211.70,339.04,60.023,1452095103,"201051344000685","219011344069620",29.00,3.30,0,326.72,349.86,8.9,6.7,0.035,317999.0,317999.0,15120,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095126,120268.00
01/06/2016 10:45,2,0.291,ACTIVE,211.70,339.04,59.996,1452095103,"201051344000917","219011344069620",28.51,3.30,0,331.23,343.85,8.4,6.2,0.031,315711.9,315711.9,15119,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095127,120269.00
01/06/2016 10:45,2,0.273,ACTIVE,211.70,339.04,59.986,1452095103,"201051344001145","219011344069620",29.34,2.50,0,334.24,344.45,8.1,5.9,0.027,318938.6,318938.6,15124,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095127,120270.00
01/06/2016 10:45,2,0.301,ACTIVE,211.48,338.44,59.991,1452095103,"201051344000651","219011344069620",30.08,1.50,0,333.33,343.55,9.2,7.0,0.031,313109.2,313109.2,15093,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095128,120271.00
01/06/2016 10:45,2,0.186,ACTIVE,211.03,336.34,59.986,1452095103,"274151322000088","219011344069620",27.65,5.50,0,333.03,341.45,5.2,3.1,0.022,570684.4,570684.4,4258,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095129,120272.00
01/06/2016 10:45,2,0.143,ACTIVE,211.93,338.74,59.986,1452095103,"274151322000068","219011344069620",30.65,5.50,0,329.43,348.36,4.4,2.4,0.013,477830.6,477830.6,4509,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095131,120273.00
01/06/2016 10:45,2,0.279,ACTIVE,211.03,336.94,59.986,1452095103,"201051344001135","219011344069620",29.00,2.50,0,332.43,342.35,8.2,6.0,0.031,309604.3,309604.3,15076,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095132,120274.00
01/06/2016 10:45,2,0.301,ACTIVE,211.70,339.04,59.991,1452095103,"201051344000594","219011344069620",30.38,3.00,0,333.03,345.06,9.3,7.1,0.031,315499.5,315499.5,10452,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095133,120275.00
01/06/2016 10:45,2,0.295,ACTIVE,211.48,337.54,59.996,1452095103,"201051344001203","219011344069620",28.71,2.50,0,333.93,343.85,8.6,6.4,0.031,316065.7,316065.7,15091,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095133,120276.00
01/06/2016 10:45,2,0.199,ACTIVE,211.25,337.24,59.986,1452095103,"274151322000054","219011344069620",28.39,6.00,0,333.33,341.45,5.8,3.6,0.027,583056.0,583056.0,4264,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095134,120277.00
01/06/2016 10:45,2,0.293,ACTIVE,212.38,339.65,59.959,1452095103,"201051344000867","219011344069620",29.10,3.70,0,330.33,350.17,8.7,6.5,0.031,304740.2,304740.2,10430,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095135,120278.00
01/06/2016 10:45,2,0.336,ACTIVE,211.48,338.44,60.012,1452095103,"201051344001093","219011344069620",29.92,3.30,0,332.43,345.06,10.2,8.0,0.031,314459.6,314459.6,15094,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095136,120279.00
01/06/2016 10:45,2,0.221,ACTIVE,211.93,339.65,59.986,1452095103,"201051344000900","219011344069620",29.52,2.50,0,333.63,345.06,6.6,4.5,0.027,318120.0,318120.0,10398,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095137,120280.00
01/06/2016 10:45,2,0.320,ACTIVE,212.61,339.04,59.991,1452095103,"201051344000648","219011344069620",28.94,2.00,0,334.84,345.66,9.4,7.2,0.031,311683.7,311683.7,10430,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095138,120281.00
01/06/2016 10:45,2,0.289,ACTIVE,212.38,339.65,59.986,1452095103,"201051344000569","219011344069620",30.59,3.30,0,334.24,344.76,9.0,6.8,0.035,319645.3,319645.3,10389,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095139,120282.00
01/06/2016 10:45,2,0.277,ACTIVE,212.16,338.74,60.034,1452095103,"201051344000983","219011344069620",30.53,3.30,0,333.03,344.45,8.6,6.4,0.035,314572.5,314572.5,10418,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095140,120283.00
01/06/2016 10:45,2,0.279,ACTIVE,212.16,339.34,59.986,1452095103,"201051344001158","219011344069620",29.38,2.50,0,332.73,345.36,8.4,6.2,0.040,309663.7,309663.7,10463,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095141,120284.00
01/06/2016 10:45,2,0.314,ACTIVE,212.83,340.55,60.002,1452095103,"201051344000576","219011344069620",30.06,2.50,0,333.03,348.96,9.6,7.3,0.027,312655.3,312655.3,10396,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095142,120285.00
01/06/2016 10:45,2,0.213,ACTIVE,211.25,337.54,59.996,1452095103,"274151322000087","219011344069620",27.67,5.50,0,333.33,341.75,6.0,3.9,0.027,558188.3,558188.3,4295,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452095143,120286.00
01/06/2016 11:00,2,0.301,ACTIVE,212.83,340.55,59.975,1452096004,"201051344000645","219011344069620",29.36,3.30,0,324.92,345.36,9.0,6.8,0.031,312981.1,312981.1,10406,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096005,120287.00
01/06/2016 11:00,2,0.213,ACTIVE,211.93,339.04,59.965,1452096004,"274151322000085","219011344069620",28.25,5.00,0,324.02,342.05,6.1,3.9,0.022,585742.5,585742.5,4277,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096006,120288.00
01/06/2016 11:00,2,0.312,ACTIVE,213.29,341.75,59.986,1452096004,"201051344000633","219011344069620",29.64,3.00,0,325.82,347.46,9.4,7.1,0.027,305475.5,305475.5,10462,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096007,120289.00
01/06/2016 11:00,2,0.316,ACTIVE,212.61,340.25,59.975,1452096004,"201051344000469","219011344069620",30.38,2.00,0,323.41,345.66,9.8,7.5,0.027,306886.7,306886.7,10432,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096008,120290.00
01/06/2016 11:00,2,0.297,ACTIVE,211.48,339.04,59.996,1452096004,"201051344000646","219011344069620",29.36,3.00,0,323.11,343.85,8.9,6.6,0.031,311249.0,311249.0,15090,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096009,120291.00
01/06/2016 11:00,2,0.232,ACTIVE,211.48,338.14,59.954,1452096004,"274151322000052","219011344069620",29.10,5.00,0,322.81,342.35,6.8,4.7,0.031,593492.5,593492.5,4288,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096009,120292.00
01/06/2016 11:00,2,0.291,ACTIVE,211.93,339.65,59.986,1452096004,"201051344000585","219011344069620",30.02,3.30,0,325.22,343.55,8.9,6.6,0.035,316151.8,316151.8,15082,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096010,120293.00
01/06/2016 11:00,2,0.293,ACTIVE,211.70,337.54,59.949,1452096004,"201051344001230","219011344069620",29.22,3.30,0,322.21,342.95,8.7,6.5,0.035,314377.4,314377.4,15134,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096011,120294.00
01/06/2016 11:00,2,0.301,ACTIVE,212.16,339.04,59.981,1452096004,"201051344000582","219011344069620",30.30,2.00,0,323.72,343.85,9.3,7.1,0.031,309313.1,309313.1,15081,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096012,120295.00
01/06/2016 11:00,2,0.330,ACTIVE,211.48,338.14,59.965,1452096004,"201051344000955","219011344069620",29.88,3.00,0,322.21,342.95,10.0,7.7,0.035,318635.6,318635.6,15060,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096013,120296.00
01/06/2016 11:00,2,0.131,ACTIVE,211.93,338.74,59.965,1452096004,"274151322000094","219011344069620",30.67,4.00,0,324.02,341.45,4.1,2.1,0.022,477535.4,477535.4,4521,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096014,120297.00
01/06/2016 11:00,2,0.336,ACTIVE,212.61,339.65,59.996,1452096004,"201051344000579","219011344069620",30.04,3.30,0,333.03,344.76,10.2,7.9,0.035,320059.6,320059.6,10442,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096015,120298.00
01/06/2016 11:00,2,0.322,ACTIVE,211.70,337.54,59.970,1452096004,"201051344000890","219011344069620",30.12,3.30,0,324.32,343.55,9.9,7.6,0.035,316772.0,316772.0,15143,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096016,120299.00
01/06/2016 11:00,2,0.320,ACTIVE,212.16,338.74,59.959,1452096004,"201051344000438","219011344069620",30.26,3.00,0,324.32,344.15,9.8,7.6,0.031,318597.0,318597.0,15090,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096017,120300.00
01/06/2016 11:00,2,0.352,ACTIVE,211.93,338.74,59.944,1452096004,"201051344000417","219011344069620",30.10,3.30,0,323.72,344.45,10.7,8.4,0.031,312611.0,312611.0,15156,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096018,120301.00
01/06/2016 11:00,2,0.209,ACTIVE,211.93,338.44,59.970,1452096004,"274151322000083","219011344069620",29.08,5.50,0,323.72,342.95,6.2,4.0,0.027,587839.0,587839.0,4320,0,0,0,L,1151911521,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096019,120302.00
01/06/2016 11:00,2,0.225,ACTIVE,212.38,338.74,59.965,1452096004,"274151322000076","219011344069620",29.36,5.00,0,324.62,342.65,6.7,4.6,0.027,624467.2,624467.2,4298,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096019,120303.00
01/06/2016 11:00,2,0.297,ACTIVE,212.83,340.25,59.996,1452096004,"201051344000868","219011344069620",29.90,2.50,0,325.22,345.06,9.0,6.8,0.035,304423.2,304423.2,10405,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096020,120304.00
01/06/2016 11:00,2,0.219,ACTIVE,211.70,338.44,59.917,1452096004,"274151322000095","219011344069620",28.90,4.50,0,323.41,342.35,6.4,4.3,0.027,617123.9,617123.9,4329,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096021,120305.00
01/06/2016 11:00,2,0.295,ACTIVE,212.61,341.15,59.986,1452096004,"201051344000988","219011344069620",28.88,3.30,0,323.11,345.96,8.7,6.5,0.035,304418.6,304418.6,10439,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096022,120306.00
01/06/2016 11:00,2,0.293,ACTIVE,211.70,337.84,59.975,1452096004,"201051344001025","219011344069620",30.42,2.00,0,323.41,343.25,9.1,6.9,0.035,316769.8,316769.8,15068,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096023,120307.00
01/06/2016 11:00,2,0.316,ACTIVE,212.61,339.65,59.954,1452096004,"201051344000458","219011344069620",30.57,4.50,0,325.52,344.76,9.8,7.5,0.035,314457.1,314457.1,10451,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096024,120308.00
01/06/2016 11:00,2,0.305,ACTIVE,213.29,341.45,60.012,1452096004,"201051344000853","219011344069620",29.82,3.00,0,326.12,345.66,9.2,7.0,0.035,311777.8,311777.8,10431,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096025,120309.00
01/06/2016 11:00,2,0.287,ACTIVE,212.16,339.65,59.981,1452096004,"201051344000685","219011344069620",31.23,3.30,0,324.02,344.15,9.1,6.9,0.027,318000.6,318000.6,15121,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096026,120310.00
01/06/2016 11:00,2,0.285,ACTIVE,211.93,339.34,60.002,1452096004,"201051344000917","219011344069620",30.36,3.70,0,324.32,346.26,8.8,6.6,0.035,315713.4,315713.4,15120,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096027,120311.00
01/06/2016 11:00,2,0.279,ACTIVE,211.93,338.74,59.959,1452096004,"201051344001145","219011344069620",30.20,3.00,0,325.22,344.45,8.5,6.3,0.035,318940.0,318940.0,15125,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096028,120312.00
01/06/2016 11:00,2,0.314,ACTIVE,211.93,338.44,60.002,1452096004,"201051344000651","219011344069620",30.26,1.50,0,324.32,343.55,9.7,7.4,0.035,313110.9,313110.9,15094,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096029,120313.00
01/06/2016 11:00,2,0.205,ACTIVE,211.25,338.14,59.949,1452096004,"274151322000088","219011344069620",26.76,5.50,0,322.81,341.75,5.6,3.5,0.031,570685.1,570685.1,4259,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096030,120314.00
01/06/2016 11:00,2,0.152,ACTIVE,212.61,340.25,59.965,1452096004,"274151322000068","219011344069620",31.03,5.50,0,324.32,342.65,4.8,2.7,0.027,477831.1,477831.1,4510,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096031,120315.00
01/06/2016 11:00,2,0.293,ACTIVE,211.48,337.24,59.965,1452096004,"201051344001135","219011344069620",29.16,3.00,0,322.21,342.05,8.7,6.5,0.035,309605.8,309605.8,15077,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096032,120316.00
01/06/2016 11:00,2,0.320,ACTIVE,212.61,339.95,59.965,1452096004,"201051344000594","219011344069620",30.20,3.30,0,323.11,344.45,9.8,7.6,0.044,315501.2,315501.2,10453,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096032,120317.00
01/06/2016 11:00,2,0.307,ACTIVE,211.70,338.44,59.986,1452096004,"201051344001203","219011344069620",28.92,2.50,0,324.32,344.15,9.0,6.8,0.035,316067.2,316067.2,15092,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096033,120318.00
01/06/2016 11:00,2,0.209,ACTIVE,211.48,338.44,59.965,1452096004,"274151322000054","219011344069620",28.90,6.00,0,323.11,342.35,6.2,4.0,0.035,583056.9,583056.9,4265,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096034,120319.00
01/06/2016 11:00,2,0.305,ACTIVE,213.06,339.95,59.981,1452096004,"201051344000867","219011344069620",29.58,3.70,0,326.42,344.76,9.2,6.9,0.031,304741.7,304741.7,10431,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096035,120320.00
01/06/2016 11:00,2,0.348,ACTIVE,211.70,338.44,60.002,1452096004,"201051344001093","219011344069620",29.90,3.30,0,324.32,344.15,10.6,8.3,0.035,314461.5,314461.5,15095,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096036,120321.00
01/06/2016 11:00,2,0.227,ACTIVE,212.61,340.55,59.949,1452096004,"201051344000900","219011344069620",30.22,2.50,0,324.92,345.36,7.0,4.8,0.035,318121.0,318121.0,10399,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096037,120322.00
