ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 11:00,2,0.332,ACTIVE,212.83,339.95,59.975,1452096004,"201051344000648","219011344069620",29.26,2.00,0,326.12,345.96,9.9,7.6,0.035,311685.4,311685.4,10431,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096038,120323.00
01/06/2016 11:00,2,0.311,ACTIVE,212.83,339.95,60.028,1452096004,"201051344000569","219011344069620",30.32,3.30,0,329.43,344.45,9.6,7.3,0.040,319646.9,319646.9,10390,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096039,120324.00
01/06/2016 11:00,2,0.295,ACTIVE,212.83,339.95,59.986,1452096004,"201051344000983","219011344069620",30.32,3.30,0,325.22,344.15,9.1,6.9,0.040,314574.0,314574.0,10419,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096040,120325.00
01/06/2016 11:00,2,0.281,ACTIVE,212.83,340.55,59.959,1452096004,"201051344001158","219011344069620",30.57,2.50,0,325.22,344.76,8.8,6.5,0.040,309665.2,309665.2,10464,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096041,120326.00
01/06/2016 11:00,2,0.334,ACTIVE,213.29,341.75,59.949,1452096004,"201051344000576","219011344069620",28.90,2.50,0,326.12,346.86,9.8,7.6,0.035,312657.1,312657.1,10397,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096042,120327.00
01/06/2016 11:00,2,0.219,ACTIVE,211.48,338.14,59.986,1452096004,"274151322000087","219011344069620",28.67,5.50,0,322.81,342.95,6.4,4.2,0.022,558189.2,558189.2,4296,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096043,120328.00
01/06/2016 11:15,2,0.424,ACTIVE,213.06,341.15,59.938,1452096903,"201051344000645","219011344069620",30.06,3.70,0,335.14,347.46,12.9,10.5,0.066,312983.4,312983.4,10407,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096904,120329.00
01/06/2016 11:15,2,0.322,ACTIVE,211.48,339.34,60.007,1452096903,"274151322000085","219011344069620",29.40,5.00,0,334.84,343.55,9.7,7.4,0.049,585744.1,585744.1,4278,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096905,120330.00
01/06/2016 11:15,2,0.426,ACTIVE,213.06,342.95,59.991,1452096903,"201051344000633","219011344069620",30.40,3.00,0,334.84,349.56,13.2,10.8,0.071,305477.9,305477.9,10463,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096906,120331.00
01/06/2016 11:15,2,0.453,ACTIVE,212.61,340.85,59.986,1452096903,"201051344000469","219011344069620",29.40,2.50,0,333.03,348.36,13.5,11.1,0.075,306889.3,306889.3,10433,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096907,120332.00
01/06/2016 11:15,2,0.406,ACTIVE,211.70,339.34,59.975,1452096903,"201051344000646","219011344069620",30.63,3.30,0,333.33,345.66,12.7,10.3,0.062,311251.3,311251.3,15091,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096908,120333.00
01/06/2016 11:15,2,0.346,ACTIVE,211.03,337.24,59.975,1452096903,"274151322000052","219011344069620",29.78,5.50,0,333.63,343.85,10.4,8.2,0.057,593494.3,593494.3,4289,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096909,120334.00
01/06/2016 11:15,2,0.412,ACTIVE,211.70,339.65,59.975,1452096903,"201051344000585","219011344069620",30.49,3.30,0,332.43,346.26,12.7,10.4,0.066,316154.2,316154.2,15083,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096910,120335.00
01/06/2016 11:15,2,0.412,ACTIVE,211.70,339.04,59.949,1452096903,"201051344001230","219011344069620",29.12,3.70,0,332.13,344.76,12.2,9.8,0.062,314379.6,314379.6,15135,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096910,120336.00
01/06/2016 11:15,2,0.432,ACTIVE,212.16,339.65,59.912,1452096903,"201051344000582","219011344069620",29.52,2.50,0,333.63,346.26,13.0,10.6,0.062,309315.5,309315.5,15082,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096911,120337.00
01/06/2016 11:15,2,0.455,ACTIVE,211.48,338.44,59.944,1452096903,"201051344000955","219011344069620",29.40,3.30,0,332.13,346.26,13.6,11.2,0.062,318638.1,318638.1,15061,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096912,120338.00
01/06/2016 11:15,2,0.207,ACTIVE,211.03,410.58,59.954,1452096903,"274151322000094","219011344069620",38.82,5.50,0,335.14,423.81,8.2,6.0,0.044,477536.7,477536.7,4522,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096913,120339.00
01/06/2016 11:15,2,0.461,ACTIVE,212.61,340.85,59.981,1452096903,"201051344000579","219011344069620",29.94,3.70,0,334.54,354.67,14.1,11.7,0.071,320062.3,320062.3,10443,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096914,120340.00
01/06/2016 11:15,2,0.453,ACTIVE,211.70,338.14,59.991,1452096903,"201051344000890","219011344069620",29.60,4.00,0,332.73,345.66,13.6,11.2,0.062,316774.6,316774.6,15144,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096915,120341.00
01/06/2016 11:15,2,0.432,ACTIVE,211.93,339.65,59.986,1452096903,"201051344000438","219011344069620",30.81,3.30,0,333.93,347.46,13.5,11.1,0.071,318599.5,318599.5,15091,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096916,120342.00
01/06/2016 11:15,2,0.477,ACTIVE,211.93,339.65,59.954,1452096903,"201051344000417","219011344069620",29.60,3.70,0,333.33,346.26,14.4,12.0,0.066,312613.7,312613.7,15157,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096917,120343.00
01/06/2016 11:15,2,0.328,ACTIVE,211.48,337.24,59.975,1452096903,"274151322000083","219011344069620",29.44,6.00,0,334.24,343.55,9.8,7.6,0.053,587840.6,587840.6,4321,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096918,120344.00
01/06/2016 11:15,2,0.346,ACTIVE,211.93,340.25,59.975,1452096903,"274151322000076","219011344069620",30.38,5.50,0,335.44,344.45,10.7,8.4,0.062,624469.0,624469.0,4299,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096919,120345.00
01/06/2016 11:15,2,0.426,ACTIVE,212.61,340.55,59.981,1452096903,"201051344000868","219011344069620",29.60,2.50,0,333.93,347.46,12.8,10.4,0.066,304425.6,304425.6,10406,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096920,120346.00
01/06/2016 11:15,2,0.348,ACTIVE,211.25,339.04,59.965,1452096903,"274151322000095","219011344069620",29.42,5.00,0,334.24,343.55,10.4,8.1,0.062,617125.6,617125.6,4330,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096921,120347.00
01/06/2016 11:15,2,0.422,ACTIVE,212.38,342.05,59.959,1452096903,"201051344000988","219011344069620",29.34,3.70,0,333.33,348.66,12.6,10.2,0.071,304420.9,304420.9,10440,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096922,120348.00
01/06/2016 11:15,2,0.434,ACTIVE,211.70,339.04,59.965,1452096903,"201051344001025","219011344069620",29.54,2.50,0,332.73,345.96,13.0,10.6,0.071,316772.2,316772.2,15069,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096923,120349.00
01/06/2016 11:15,2,0.439,ACTIVE,212.61,339.95,60.018,1452096903,"201051344000458","219011344069620",30.69,4.50,0,334.24,347.46,13.7,11.3,0.071,314459.6,314459.6,10452,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096924,120350.00
01/06/2016 11:15,2,0.424,ACTIVE,213.29,342.65,59.975,1452096903,"201051344000853","219011344069620",30.20,3.30,0,335.74,348.36,12.9,10.6,0.071,311780.1,311780.1,10432,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096925,120351.00
01/06/2016 11:15,2,0.436,ACTIVE,212.38,340.85,59.991,1452096903,"201051344000685","219011344069620",29.60,3.70,0,332.43,346.56,13.1,10.7,0.071,318003.0,318003.0,15122,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096926,120352.00
01/06/2016 11:15,2,0.422,ACTIVE,212.16,340.25,59.981,1452096903,"201051344000917","219011344069620",29.28,4.00,0,332.73,346.56,12.5,10.2,0.071,315715.7,315715.7,15121,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096927,120353.00
01/06/2016 11:15,2,0.395,ACTIVE,212.16,340.25,59.949,1452096903,"201051344001145","219011344069620",30.67,3.00,0,333.03,345.96,12.3,10.0,0.066,318942.2,318942.2,15126,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096927,120354.00
01/06/2016 11:15,2,0.443,ACTIVE,211.93,339.95,59.944,1452096903,"201051344000651","219011344069620",29.80,1.50,0,333.03,345.66,13.4,11.1,0.071,313113.4,313113.4,15095,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096928,120355.00
01/06/2016 11:15,2,0.322,ACTIVE,211.03,339.34,59.986,1452096903,"274151322000088","219011344069620",27.89,5.50,0,333.33,342.95,9.1,6.9,0.049,570686.6,570686.6,4260,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096929,120356.00
01/06/2016 11:15,2,0.227,ACTIVE,212.38,420.50,59.970,1452096903,"274151322000068","219011344069620",39.90,6.70,0,336.34,432.52,9.1,6.9,0.035,477832.5,477832.5,4511,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096930,120357.00
01/06/2016 11:15,2,0.414,ACTIVE,211.70,338.14,59.975,1452096903,"201051344001135","219011344069620",29.92,3.00,0,332.43,344.76,12.6,10.2,0.066,309608.0,309608.0,15078,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096931,120358.00
01/06/2016 11:15,2,0.453,ACTIVE,212.38,341.45,60.012,1452096903,"201051344000594","219011344069620",29.42,3.30,0,332.43,346.56,13.6,11.2,0.075,315503.7,315503.7,10454,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096932,120359.00
01/06/2016 11:15,2,0.430,ACTIVE,211.93,339.04,59.996,1452096903,"201051344001203","219011344069620",29.48,2.50,0,333.33,346.26,12.8,10.5,0.071,316069.5,316069.5,15093,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096933,120360.00
01/06/2016 11:15,2,0.328,ACTIVE,211.48,337.84,59.986,1452096903,"274151322000054","219011344069620",29.60,6.30,0,333.93,343.55,9.9,7.6,0.049,583058.5,583058.5,4266,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096934,120361.00
01/06/2016 11:15,2,0.432,ACTIVE,212.83,339.95,59.965,1452096903,"201051344000867","219011344069620",29.60,3.70,0,334.24,346.56,13.0,10.6,0.075,304744.1,304744.1,10432,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096935,120362.00
01/06/2016 11:15,2,0.459,ACTIVE,212.16,339.95,60.023,1452096903,"201051344001093","219011344069620",30.47,3.30,0,332.43,346.26,14.2,11.8,0.062,314464.2,314464.2,15096,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096936,120363.00
01/06/2016 11:15,2,0.365,ACTIVE,212.61,341.45,59.949,1452096903,"201051344000900","219011344069620",29.66,3.00,0,333.33,346.56,11.0,8.7,0.075,318122.9,318122.9,10400,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096937,120364.00
01/06/2016 11:15,2,0.457,ACTIVE,212.83,341.15,59.991,1452096903,"201051344000648","219011344069620",29.78,2.50,0,334.84,347.76,13.8,11.4,0.075,311688.0,311688.0,10432,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096938,120365.00
01/06/2016 11:15,2,0.443,ACTIVE,212.83,341.75,59.986,1452096903,"201051344000569","219011344069620",29.80,3.70,0,334.84,349.26,13.5,11.1,0.075,319649.4,319649.4,10391,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096939,120366.00
01/06/2016 11:15,2,0.426,ACTIVE,212.61,340.55,59.970,1452096903,"201051344000983","219011344069620",29.84,3.70,0,333.63,346.56,12.9,10.6,0.071,314576.3,314576.3,10420,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096940,120367.00
01/06/2016 11:15,2,0.410,ACTIVE,212.83,340.55,59.949,1452096903,"201051344001158","219011344069620",30.22,3.00,0,333.03,347.76,12.6,10.3,0.071,309667.4,309667.4,10465,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096941,120368.00
01/06/2016 11:15,2,0.434,ACTIVE,213.29,342.35,59.959,1452096903,"201051344000576","219011344069620",30.75,3.00,0,334.84,348.66,13.6,11.2,0.066,312659.6,312659.6,10398,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096942,120369.00
01/06/2016 11:15,2,0.338,ACTIVE,211.25,337.84,59.954,1452096903,"274151322000087","219011344069620",29.02,6.00,0,333.93,343.55,9.9,7.7,0.053,558190.9,558190.9,4297,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452096943,120370.00
01/06/2016 11:30,2,0.379,ACTIVE,212.83,340.55,59.996,1452097804,"201051344000645","219011344069620",29.74,3.70,0,334.24,348.66,11.4,9.1,0.057,312986.0,312986.0,10408,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097805,120371.00
01/06/2016 11:30,2,0.281,ACTIVE,211.48,337.84,59.959,1452097804,"274151322000085","219011344069620",29.22,5.50,0,334.54,343.55,8.3,6.1,0.044,585745.9,585745.9,4279,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097806,120372.00
01/06/2016 11:30,2,0.389,ACTIVE,213.06,342.35,59.954,1452097804,"201051344000633","219011344069620",29.64,3.00,0,333.93,350.17,11.7,9.3,0.053,305480.5,305480.5,10464,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097807,120373.00
01/06/2016 11:30,2,0.395,ACTIVE,212.61,340.25,59.975,1452097804,"201051344000469","219011344069620",30.12,2.50,0,332.43,347.76,12.1,9.7,0.049,306892.0,306892.0,10434,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097808,120374.00
01/06/2016 11:30,2,0.359,ACTIVE,211.03,338.44,60.002,1452097804,"201051344000646","219011344069620",30.24,3.70,0,332.43,346.56,11.0,8.7,0.049,311253.7,311253.7,15092,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097809,120375.00
01/06/2016 11:30,2,0.307,ACTIVE,211.03,338.44,59.975,1452097804,"274151322000052","219011344069620",28.96,5.50,0,333.63,343.55,9.0,6.8,0.049,593496.3,593496.3,4290,0,0,0,L,1151911521,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097810,120376.00
01/06/2016 11:30,2,0.369,ACTIVE,211.48,339.04,59.954,1452097804,"201051344000585","219011344069620",29.70,3.70,0,331.83,346.26,11.1,8.8,0.053,316156.6,316156.6,15084,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097811,120377.00
01/06/2016 11:30,2,0.350,ACTIVE,211.48,337.24,60.007,1452097804,"201051344001230","219011344069620",30.08,3.70,0,331.83,345.96,10.8,8.5,0.049,314382.0,314382.0,15136,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097812,120378.00
01/06/2016 11:30,2,0.383,ACTIVE,211.93,338.44,59.954,1452097804,"201051344000582","219011344069620",29.50,2.50,0,332.43,346.26,11.5,9.1,0.049,309318.0,309318.0,15083,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097812,120379.00
01/06/2016 11:30,2,0.393,ACTIVE,211.03,337.54,60.012,1452097804,"201051344000955","219011344069620",29.90,3.70,0,331.53,345.96,11.9,9.6,0.057,318640.8,318640.8,15062,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097813,120380.00
01/06/2016 11:30,2,0.180,ACTIVE,210.80,375.71,59.954,1452097804,"274151322000094","219011344069620",35.15,6.30,0,335.44,422.90,6.4,4.3,0.027,477538.0,477538.0,4523,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097814,120381.00
01/06/2016 11:30,2,0.402,ACTIVE,212.16,339.65,59.965,1452097804,"201051344000579","219011344069620",30.24,3.70,0,333.63,347.16,12.3,10.0,0.053,320065.0,320065.0,10444,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097815,120382.00
01/06/2016 11:30,2,0.391,ACTIVE,211.03,336.94,60.007,1452097804,"201051344000890","219011344069620",30.12,4.00,0,332.43,346.56,11.9,9.6,0.053,316777.2,316777.2,15145,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097816,120383.00
01/06/2016 11:30,2,0.393,ACTIVE,211.48,337.54,60.007,1452097804,"201051344000438","219011344069620",29.46,3.70,0,332.73,346.26,11.8,9.4,0.049,318602.1,318602.1,15092,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097817,120384.00
01/06/2016 11:30,2,0.426,ACTIVE,211.48,338.14,59.954,1452097804,"201051344000417","219011344069620",29.32,4.00,0,332.43,347.46,12.7,10.3,0.053,312616.6,312616.6,15158,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097818,120385.00
01/06/2016 11:30,2,0.275,ACTIVE,211.25,339.04,59.996,1452097804,"274151322000083","219011344069620",29.36,6.30,0,333.93,343.85,8.2,6.0,0.035,587842.4,587842.4,4322,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097819,120386.00
01/06/2016 11:30,2,0.295,ACTIVE,211.93,339.04,59.986,1452097804,"274151322000076","219011344069620",30.00,5.50,0,335.44,344.76,8.9,6.7,0.049,624470.9,624470.9,4300,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097820,120387.00
01/06/2016 11:30,2,0.373,ACTIVE,212.16,339.95,59.981,1452097804,"201051344000868","219011344069620",29.18,3.00,0,333.63,347.46,11.1,8.7,0.053,304428.0,304428.0,10407,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097821,120388.00
01/06/2016 11:30,2,0.281,ACTIVE,211.48,339.95,59.970,1452097804,"274151322000095","219011344069620",29.70,5.50,0,334.24,343.25,8.5,6.3,0.044,617127.5,617127.5,4331,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097821,120389.00
01/06/2016 11:30,2,0.348,ACTIVE,212.16,341.15,59.975,1452097804,"201051344000988","219011344069620",30.53,3.70,0,333.03,349.86,10.8,8.5,0.049,304423.3,304423.3,10441,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097822,120390.00
01/06/2016 11:30,2,0.373,ACTIVE,211.03,336.34,60.007,1452097804,"201051344001025","219011344069620",29.30,3.00,0,332.13,346.86,11.1,8.8,0.057,316774.7,316774.7,15070,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097823,120391.00
01/06/2016 11:30,2,0.393,ACTIVE,211.93,339.65,59.970,1452097804,"201051344000458","219011344069620",29.58,4.50,0,333.03,347.16,11.8,9.5,0.053,314462.3,314462.3,10453,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097824,120392.00
01/06/2016 11:30,2,0.354,ACTIVE,212.83,341.15,59.981,1452097804,"201051344000853","219011344069620",30.67,3.30,0,334.84,348.96,11.0,8.7,0.057,311782.6,311782.6,10433,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097825,120393.00
01/06/2016 11:30,2,0.373,ACTIVE,211.48,338.44,59.986,1452097804,"201051344000685","219011344069620",29.36,3.70,0,333.33,348.36,11.1,8.8,0.057,318005.5,318005.5,15123,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097826,120394.00
01/06/2016 11:30,2,0.346,ACTIVE,211.48,338.74,59.959,1452097804,"201051344000917","219011344069620",30.10,4.50,0,331.83,347.46,10.6,8.3,0.053,315718.0,315718.0,15122,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097827,120395.00
01/06/2016 11:30,2,0.352,ACTIVE,211.48,338.14,60.007,1452097804,"201051344001145","219011344069620",29.28,3.30,0,333.33,346.86,10.4,8.2,0.049,318944.5,318944.5,15127,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097828,120396.00
01/06/2016 11:30,2,0.387,ACTIVE,211.48,337.84,59.996,1452097804,"201051344000651","219011344069620",29.26,2.00,0,333.03,346.56,11.4,9.1,0.053,313116.0,313116.0,15096,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097829,120397.00
01/06/2016 11:30,2,0.264,ACTIVE,210.80,338.14,59.954,1452097804,"274151322000088","219011344069620",27.75,6.00,0,333.93,342.95,7.5,5.3,0.040,570688.1,570688.1,4261,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097830,120398.00
01/06/2016 11:30,2,0.191,ACTIVE,211.93,380.52,59.975,1452097804,"274151322000068","219011344069620",35.76,7.30,0,335.74,430.12,7.0,4.8,0.022,477834.1,477834.1,4512,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097831,120399.00
01/06/2016 11:30,2,0.342,ACTIVE,211.03,336.04,59.944,1452097804,"201051344001135","219011344069620",30.47,3.30,0,332.43,345.06,10.6,8.3,0.049,309610.4,309610.4,15079,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097832,120400.00
01/06/2016 11:30,2,0.387,ACTIVE,211.93,339.95,59.954,1452097804,"201051344000594","219011344069620",29.42,3.70,0,333.03,348.06,11.6,9.2,0.057,315506.3,315506.3,10455,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097833,120401.00
01/06/2016 11:30,2,0.355,ACTIVE,211.70,337.84,60.007,1452097804,"201051344001203","219011344069620",29.96,3.00,0,333.63,347.46,10.9,8.6,0.049,316071.9,316071.9,15094,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097834,120402.00
01/06/2016 11:30,2,0.271,ACTIVE,211.25,338.74,59.975,1452097804,"274151322000054","219011344069620",29.00,6.70,0,333.93,343.55,8.0,5.8,0.044,583060.2,583060.2,4267,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097834,120403.00
01/06/2016 11:30,2,0.350,ACTIVE,212.38,339.04,59.975,1452097804,"201051344000867","219011344069620",30.75,4.00,0,333.03,347.76,10.9,8.6,0.049,304746.6,304746.6,10433,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097835,120404.00
01/06/2016 11:30,2,0.357,ACTIVE,211.25,346.86,59.944,1452097804,"201051344001093","219011344069620",32.07,3.70,0,332.73,353.77,11.7,9.3,0.040,314466.9,314466.9,15097,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097836,120405.00
01/06/2016 11:30,2,0.295,ACTIVE,212.16,340.25,59.959,1452097804,"201051344000900","219011344069620",30.12,3.00,0,334.24,348.06,9.0,6.8,0.044,318124.9,318124.9,10401,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097838,120406.00
01/06/2016 11:30,2,0.385,ACTIVE,212.38,339.95,59.959,1452097804,"201051344000648","219011344069620",29.78,2.50,0,335.14,348.36,11.6,9.3,0.053,311690.6,311690.6,10433,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097838,120407.00
01/06/2016 11:30,2,0.377,ACTIVE,212.38,339.95,59.970,1452097804,"201051344000569","219011344069620",29.56,3.70,0,335.14,348.06,11.3,9.0,0.057,319651.9,319651.9,10392,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097839,120408.00
01/06/2016 11:30,2,0.348,ACTIVE,212.16,339.65,59.981,1452097804,"201051344000983","219011344069620",30.57,3.70,0,334.24,347.46,10.8,8.5,0.053,314578.8,314578.8,10421,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097840,120409.00
01/06/2016 11:30,2,0.348,ACTIVE,212.38,339.95,59.986,1452097804,"201051344001158","219011344069620",29.66,3.00,0,333.63,348.96,10.5,8.2,0.053,309669.8,309669.8,10466,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097841,120410.00
01/06/2016 11:30,2,0.383,ACTIVE,212.83,341.75,59.970,1452097804,"201051344000576","219011344069620",29.84,3.30,0,334.24,349.56,11.6,9.3,0.053,312662.2,312662.2,10399,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097842,120411.00
01/06/2016 11:30,2,0.287,ACTIVE,211.03,337.24,59.986,1452097804,"274151322000087","219011344069620",27.69,6.30,0,334.24,343.55,8.0,5.8,0.040,558192.6,558192.6,4298,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452097843,120412.00
01/06/2016 11:45,2,0.344,ACTIVE,212.38,339.65,59.981,1452098705,"201051344000645","219011344069620",30.02,3.70,0,334.54,346.56,10.5,8.2,0.044,312988.1,312988.1,10409,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098706,120413.00
01/06/2016 11:45,2,0.258,ACTIVE,211.48,337.24,60.028,1452098705,"274151322000085","219011344069620",28.80,5.50,0,334.54,342.35,7.5,5.4,0.031,585747.3,585747.3,4280,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098707,120414.00
01/06/2016 11:45,2,0.363,ACTIVE,212.61,340.85,59.991,1452098705,"201051344000633","219011344069620",29.72,3.30,0,334.24,349.26,10.9,8.6,0.044,305482.7,305482.7,10465,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098708,120415.00
01/06/2016 11:45,2,0.365,ACTIVE,212.16,339.04,60.007,1452098705,"201051344000469","219011344069620",30.28,2.50,0,332.73,346.26,11.2,8.9,0.049,306894.3,306894.3,10435,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098709,120416.00
01/06/2016 11:45,2,0.344,ACTIVE,211.03,338.44,59.996,1452098705,"201051344000646","219011344069620",29.30,4.00,0,331.53,344.76,10.2,8.0,0.049,311255.8,311255.8,15093,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098710,120417.00
01/06/2016 11:45,2,0.279,ACTIVE,211.03,339.95,59.991,1452098705,"274151322000052","219011344069620",29.16,6.00,0,333.63,342.65,8.3,6.1,0.035,593497.9,593497.9,4291,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098711,120418.00
01/06/2016 11:45,2,0.338,ACTIVE,211.70,339.04,59.981,1452098705,"201051344000585","219011344069620",30.30,3.70,0,331.23,344.76,10.4,8.1,0.049,316158.8,316158.8,15085,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098712,120419.00
01/06/2016 11:45,2,0.326,ACTIVE,211.25,337.84,60.007,1452098705,"201051344001230","219011344069620",30.12,4.00,0,330.93,343.25,9.9,7.7,0.044,314384.0,314384.0,15137,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098713,120420.00
01/06/2016 11:45,2,0.357,ACTIVE,211.93,339.04,59.938,1452098705,"201051344000582","219011344069620",29.46,3.00,0,332.13,345.06,10.6,8.3,0.044,309320.2,309320.2,15084,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098713,120421.00
01/06/2016 11:45,2,0.365,ACTIVE,211.03,337.84,59.986,1452098705,"201051344000955","219011344069620",30.47,3.70,0,330.93,344.15,11.3,9.0,0.049,318643.2,318643.2,15063,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098714,120422.00
01/06/2016 11:45,2,0.164,ACTIVE,211.03,354.97,59.986,1452098705,"274151322000094","219011344069620",33.08,6.30,0,334.84,401.86,5.5,3.4,0.022,477539.0,477539.0,4524,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098715,120423.00
01/06/2016 11:45,2,0.354,ACTIVE,211.93,340.85,59.996,1452098705,"201051344000579","219011344069620",31.47,4.00,0,334.24,355.58,11.3,9.0,0.040,320067.4,320067.4,10445,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098716,120424.00
01/06/2016 11:45,2,0.355,ACTIVE,211.25,337.24,59.986,1452098705,"201051344000890","219011344069620",30.79,4.50,0,330.63,344.45,11.1,8.8,0.044,316779.6,316779.6,15146,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098717,120425.00
01/06/2016 11:45,2,0.350,ACTIVE,211.48,338.14,60.007,1452098705,"201051344000438","219011344069620",30.91,3.70,0,332.13,347.16,11.0,8.7,0.044,318604.4,318604.4,15093,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098718,120426.00
01/06/2016 11:45,2,0.387,ACTIVE,211.25,337.84,60.002,1452098705,"201051344000417","219011344069620",30.40,4.00,0,332.73,345.66,11.9,9.6,0.044,312619.0,312619.0,15159,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098719,120427.00
01/06/2016 11:45,2,0.254,ACTIVE,211.03,338.74,59.996,1452098705,"274151322000083","219011344069620",28.94,6.30,0,333.93,342.95,7.5,5.3,0.040,587843.8,587843.8,4323,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098720,120428.00
01/06/2016 11:45,2,0.270,ACTIVE,211.70,338.74,60.002,1452098705,"274151322000076","219011344069620",29.72,5.50,0,334.84,342.95,8.1,5.9,0.035,624472.5,624472.5,4301,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098721,120429.00
01/06/2016 11:45,2,0.336,ACTIVE,211.93,338.74,59.986,1452098705,"201051344000868","219011344069620",30.00,3.00,0,333.33,346.26,10.3,8.0,0.044,304430.2,304430.2,10408,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098722,120430.00
01/06/2016 11:45,2,0.262,ACTIVE,211.25,337.54,59.996,1452098705,"274151322000095","219011344069620",29.12,5.50,0,333.63,342.35,7.7,5.5,0.040,617128.9,617128.9,4332,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098723,120431.00
01/06/2016 11:45,2,0.334,ACTIVE,211.70,340.25,59.986,1452098705,"201051344000988","219011344069620",29.40,3.70,0,333.63,348.36,10.0,7.7,0.053,304425.3,304425.3,10442,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098724,120432.00
01/06/2016 11:45,2,0.348,ACTIVE,211.03,336.94,60.007,1452098705,"201051344001025","219011344069620",29.40,3.00,0,331.53,345.06,10.4,8.1,0.049,316776.8,316776.8,15071,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098724,120433.00
01/06/2016 11:45,2,0.373,ACTIVE,211.93,338.14,59.996,1452098705,"201051344000458","219011344069620",29.00,5.00,0,333.33,346.26,11.0,8.7,0.053,314464.6,314464.6,10454,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098725,120434.00
01/06/2016 11:45,2,0.344,ACTIVE,212.61,339.95,59.986,1452098705,"201051344000853","219011344069620",29.82,3.30,0,334.84,347.16,10.4,8.1,0.044,311784.8,311784.8,10434,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098726,120435.00
01/06/2016 11:45,2,0.348,ACTIVE,211.70,339.04,59.970,1452098705,"201051344000685","219011344069620",29.34,4.00,0,332.43,345.06,10.4,8.1,0.053,318007.6,318007.6,15124,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098727,120436.00
01/06/2016 11:45,2,0.328,ACTIVE,211.48,338.44,60.012,1452098705,"201051344000917","219011344069620",29.50,4.50,0,330.93,344.45,9.8,7.5,0.044,315720.1,315720.1,15123,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098728,120437.00
01/06/2016 11:45,2,0.320,ACTIVE,211.48,339.04,59.975,1452098705,"201051344001145","219011344069620",29.54,3.70,0,332.43,345.36,9.6,7.3,0.044,318946.5,318946.5,15128,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098729,120438.00
01/06/2016 11:45,2,0.344,ACTIVE,211.25,338.74,59.965,1452098705,"201051344000651","219011344069620",30.57,2.50,0,331.83,344.76,10.7,8.4,0.049,313118.2,313118.2,15097,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098730,120439.00
01/06/2016 11:45,2,0.238,ACTIVE,210.80,337.84,60.002,1452098705,"274151322000088","219011344069620",27.71,6.00,0,333.03,342.05,6.7,4.6,0.031,570689.4,570689.4,4262,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098731,120440.00
01/06/2016 11:45,2,0.178,ACTIVE,212.16,362.19,59.981,1452098705,"274151322000068","219011344069620",33.70,7.30,0,335.44,410.58,6.1,4.0,0.022,477835.2,477835.2,4513,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098732,120441.00
01/06/2016 11:45,2,0.332,ACTIVE,211.25,336.94,59.922,1452098705,"201051344001135","219011344069620",29.08,3.30,0,330.93,342.65,9.8,7.6,0.044,309612.4,309612.4,15080,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098733,120442.00
01/06/2016 11:45,2,0.357,ACTIVE,211.70,339.04,59.986,1452098705,"201051344000594","219011344069620",29.70,3.70,0,332.43,345.66,10.8,8.5,0.053,315508.6,315508.6,10456,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098734,120443.00
01/06/2016 11:45,2,0.342,ACTIVE,211.48,338.44,59.986,1452098705,"201051344001203","219011344069620",28.82,3.00,0,332.43,344.76,10.0,7.7,0.044,316074.0,316074.0,15095,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098735,120444.00
01/06/2016 11:45,2,0.246,ACTIVE,211.25,337.54,59.959,1452098705,"274151322000054","219011344069620",29.10,6.70,0,333.63,342.35,7.3,5.1,0.040,583061.6,583061.6,4268,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098736,120445.00
01/06/2016 11:45,2,0.328,ACTIVE,212.38,338.44,59.986,1452098705,"201051344000867","219011344069620",30.57,4.00,0,333.63,346.26,10.2,7.9,0.044,304748.7,304748.7,10434,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098737,120446.00
01/06/2016 11:45,2,0.389,ACTIVE,211.25,338.74,59.991,1452098705,"201051344001093","219011344069620",29.22,4.00,0,332.73,354.67,11.5,9.2,0.049,314469.3,314469.3,15098,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098738,120447.00
01/06/2016 11:45,2,0.268,ACTIVE,211.93,339.65,59.991,1452098705,"201051344000900","219011344069620",30.18,3.30,0,333.33,346.26,8.2,6.0,0.044,318126.5,318126.5,10402,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098739,120448.00
01/06/2016 11:45,2,0.367,ACTIVE,212.16,339.34,59.991,1452098705,"201051344000648","219011344069620",29.20,2.50,0,334.84,345.96,10.9,8.6,0.049,311692.9,311692.9,10434,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098740,120449.00
01/06/2016 11:45,2,0.344,ACTIVE,212.16,339.34,59.996,1452098705,"201051344000569","219011344069620",30.36,4.00,0,333.93,345.96,10.6,8.3,0.053,319654.1,319654.1,10393,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098740,120450.00
01/06/2016 11:45,2,0.338,ACTIVE,211.93,338.74,60.002,1452098705,"201051344000983","219011344069620",29.40,3.70,0,333.33,345.06,10.1,7.8,0.049,314580.8,314580.8,10422,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098741,120451.00
01/06/2016 11:45,2,0.328,ACTIVE,212.16,339.34,59.959,1452098705,"201051344001158","219011344069620",29.40,3.00,0,333.63,346.56,9.8,7.5,0.057,309671.8,309671.8,10467,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098742,120452.00
01/06/2016 11:45,2,0.350,ACTIVE,212.61,340.25,60.007,1452098705,"201051344000576","219011344069620",30.45,3.30,0,334.54,347.16,10.8,8.5,0.044,312664.5,312664.5,10400,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098743,120453.00
01/06/2016 11:45,2,0.264,ACTIVE,211.25,339.04,59.991,1452098705,"274151322000087","219011344069620",27.55,6.30,0,333.33,342.65,7.3,5.2,0.027,558194.1,558194.1,4299,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452098744,120454.00
01/06/2016 12:00,2,0.525,ACTIVE,213.51,343.25,59.986,1452099603,"201051344000645","219011344069620",30.36,3.70,0,333.63,348.66,16.2,13.7,0.097,312990.6,312990.6,10410,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099604,120455.00
01/06/2016 12:00,2,0.426,ACTIVE,212.16,341.75,59.975,1452099603,"274151322000085","219011344069620",29.82,6.00,0,334.54,345.06,12.8,10.4,0.075,585749.0,585749.0,4281,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099605,120456.00
01/06/2016 12:00,2,0.535,ACTIVE,213.51,344.45,59.975,1452099603,"201051344000633","219011344069620",30.16,3.30,0,332.43,354.37,16.3,13.8,0.097,305485.3,305485.3,10466,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099606,120457.00
01/06/2016 12:00,2,0.555,ACTIVE,213.29,342.65,59.996,1452099603,"201051344000469","219011344069620",30.02,2.50,0,331.83,353.47,16.9,14.4,0.102,306896.9,306896.9,10436,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099607,120458.00
01/06/2016 12:00,2,0.510,ACTIVE,211.93,341.75,59.996,1452099603,"201051344000646","219011344069620",30.28,3.70,0,331.53,347.16,15.7,13.2,0.097,311258.2,311258.2,15094,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099608,120459.00
01/06/2016 12:00,2,0.449,ACTIVE,211.48,342.05,59.970,1452099603,"274151322000052","219011344069620",29.80,6.00,0,333.63,345.06,13.6,11.2,0.071,593499.7,593499.7,4292,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099608,120460.00
01/06/2016 12:00,2,0.496,ACTIVE,212.38,342.05,59.996,1452099603,"201051344000585","219011344069620",31.35,3.70,0,332.43,349.26,15.8,13.3,0.093,316161.1,316161.1,15086,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099609,120461.00
01/06/2016 12:00,2,0.506,ACTIVE,212.16,340.85,60.012,1452099603,"201051344001230","219011344069620",30.06,4.00,0,331.23,347.16,15.5,13.0,0.093,314386.3,314386.3,15138,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099610,120462.00
01/06/2016 12:00,2,0.523,ACTIVE,212.61,342.05,59.996,1452099603,"201051344000582","219011344069620",30.51,3.00,0,332.73,349.86,16.2,13.7,0.093,309322.7,309322.7,15085,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099611,120463.00
01/06/2016 12:00,2,0.547,ACTIVE,211.93,341.45,59.938,1452099603,"201051344000955","219011344069620",30.28,4.00,0,331.83,349.26,16.8,14.3,0.097,318645.8,318645.8,15064,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099612,120464.00
01/06/2016 12:00,2,0.234,ACTIVE,212.16,447.25,59.986,1452099603,"274151322000094","219011344069620",42.62,7.00,0,335.74,449.95,10.1,7.9,0.053,477540.2,477540.2,4525,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099613,120465.00
01/06/2016 12:00,2,0.557,ACTIVE,213.06,342.35,59.986,1452099603,"201051344000579","219011344069620",30.45,4.00,0,335.44,354.67,17.2,14.7,0.097,320070.0,320070.0,10446,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099614,120466.00
01/06/2016 12:00,2,0.539,ACTIVE,212.16,340.85,59.970,1452099603,"201051344000890","219011344069620",30.47,4.50,0,331.53,351.67,16.7,14.2,0.093,316782.2,316782.2,15147,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099615,120467.00
