ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 12:00,2,0.514,ACTIVE,212.38,344.15,59.954,1452099603,"201051344000438","219011344069620",31.67,3.70,0,333.03,357.08,16.5,14.0,0.088,318607.0,318607.0,15094,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099616,120468.00
01/06/2016 12:00,2,0.574,ACTIVE,212.38,341.45,59.991,1452099603,"201051344000417","219011344069620",29.70,4.00,0,332.13,350.17,17.3,14.8,0.097,312621.8,312621.8,15160,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099617,120469.00
01/06/2016 12:00,2,0.432,ACTIVE,212.16,342.05,59.970,1452099603,"274151322000083","219011344069620",29.48,6.30,0,334.54,345.66,12.9,10.5,0.080,587845.5,587845.5,4324,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099618,120470.00
01/06/2016 12:00,2,0.457,ACTIVE,212.61,343.55,59.996,1452099603,"274151322000076","219011344069620",30.28,6.00,0,335.44,346.26,14.0,11.6,0.084,624474.4,624474.4,4302,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099619,120471.00
01/06/2016 12:00,2,0.520,ACTIVE,213.06,341.75,59.996,1452099603,"201051344000868","219011344069620",30.22,3.00,0,332.43,350.17,15.9,13.4,0.093,304432.5,304432.5,10409,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099619,120472.00
01/06/2016 12:00,2,0.449,ACTIVE,211.93,340.25,59.975,1452099603,"274151322000095","219011344069620",29.94,6.00,0,333.63,345.06,13.7,11.3,0.084,617130.7,617130.7,4333,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099620,120473.00
01/06/2016 12:00,2,0.498,ACTIVE,213.06,343.55,59.996,1452099603,"201051344000988","219011344069620",31.09,3.70,0,330.93,352.87,15.7,13.2,0.106,304427.7,304427.7,10443,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099621,120474.00
01/06/2016 12:00,2,0.527,ACTIVE,211.93,340.25,60.018,1452099603,"201051344001025","219011344069620",30.02,3.00,0,331.83,354.07,16.0,13.6,0.097,316779.2,316779.2,15072,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099622,120475.00
01/06/2016 12:00,2,0.539,ACTIVE,213.06,341.15,59.986,1452099603,"201051344000458","219011344069620",30.73,5.00,0,332.43,353.17,16.8,14.3,0.106,314467.2,314467.2,10455,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099623,120476.00
01/06/2016 12:00,2,0.521,ACTIVE,213.74,344.45,59.991,1452099603,"201051344000853","219011344069620",30.63,3.30,0,333.93,349.56,16.2,13.7,0.102,311787.2,311787.2,10435,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099624,120477.00
01/06/2016 12:00,2,0.520,ACTIVE,212.38,342.05,59.991,1452099603,"201051344000685","219011344069620",30.53,4.00,0,333.03,350.77,16.0,13.6,0.102,318010.1,318010.1,15125,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099625,120478.00
01/06/2016 12:00,2,0.512,ACTIVE,212.38,341.45,59.991,1452099603,"201051344000917","219011344069620",30.06,4.50,0,330.93,350.47,15.6,13.1,0.097,315722.4,315722.4,15124,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099626,120479.00
01/06/2016 12:00,2,0.488,ACTIVE,212.38,341.45,60.002,1452099603,"201051344001145","219011344069620",30.89,3.70,0,332.43,352.57,15.3,12.8,0.093,318948.7,318948.7,15129,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099627,120480.00
01/06/2016 12:00,2,0.521,ACTIVE,212.38,341.75,60.002,1452099603,"201051344000651","219011344069620",31.09,2.00,0,332.73,349.86,16.5,14.0,0.093,313120.7,313120.7,15098,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099628,120481.00
01/06/2016 12:00,2,0.410,ACTIVE,211.48,341.15,59.991,1452099603,"274151322000088","219011344069620",28.94,6.00,0,333.63,344.76,12.0,9.7,0.066,570690.9,570690.9,4263,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099628,120482.00
01/06/2016 12:00,2,0.295,ACTIVE,212.61,419.90,59.986,1452099603,"274151322000068","219011344069620",39.76,7.70,0,336.04,433.72,11.9,9.6,0.057,477836.7,477836.7,4514,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099630,120483.00
01/06/2016 12:00,2,0.492,ACTIVE,211.93,339.95,59.981,1452099603,"201051344001135","219011344069620",31.01,3.30,0,332.13,353.77,15.5,13.0,0.093,309614.7,309614.7,15081,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099631,120484.00
01/06/2016 12:00,2,0.537,ACTIVE,212.83,342.35,59.949,1452099603,"201051344000594","219011344069620",30.79,3.70,0,332.13,355.58,16.8,14.3,0.093,315511.2,315511.2,10457,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099632,120485.00
01/06/2016 12:00,2,0.520,ACTIVE,212.16,340.55,59.986,1452099603,"201051344001203","219011344069620",30.00,3.00,0,333.03,349.26,15.8,13.3,0.102,316076.4,316076.4,15096,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099633,120486.00
01/06/2016 12:00,2,0.424,ACTIVE,211.93,341.15,59.991,1452099603,"274151322000054","219011344069620",29.82,6.70,0,333.93,345.06,12.8,10.4,0.071,583063.3,583063.3,4269,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099634,120487.00
01/06/2016 12:00,2,0.518,ACTIVE,213.29,341.75,60.012,1452099603,"201051344000867","219011344069620",30.49,4.00,0,332.43,348.96,16.0,13.5,0.093,304751.1,304751.1,10435,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099635,120488.00
01/06/2016 12:00,2,0.551,ACTIVE,212.38,341.75,59.986,1452099603,"201051344001093","219011344069620",30.79,4.00,0,332.43,356.18,17.2,14.7,0.084,314472.0,314472.0,15099,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099636,120489.00
01/06/2016 12:00,2,0.482,ACTIVE,213.06,342.05,59.981,1452099603,"201051344000900","219011344069620",26.96,3.30,0,332.43,353.77,13.2,10.8,0.093,318128.5,318128.5,10403,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099637,120490.00
01/06/2016 12:00,2,0.545,ACTIVE,213.29,342.35,59.938,1452099603,"201051344000648","219011344069620",30.59,2.00,0,333.63,353.77,16.9,14.4,0.097,311695.6,311695.6,10435,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099638,120491.00
01/06/2016 12:00,2,0.529,ACTIVE,213.29,342.65,60.007,1452099603,"201051344000569","219011344069620",30.77,3.70,0,333.63,350.47,16.5,14.0,0.097,319656.7,319656.7,10394,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099639,120492.00
01/06/2016 12:00,2,0.523,ACTIVE,213.29,341.45,59.981,1452099603,"201051344000983","219011344069620",29.80,3.70,0,332.73,352.87,15.8,13.3,0.102,314583.3,314583.3,10423,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099640,120493.00
01/06/2016 12:00,2,0.512,ACTIVE,213.29,342.35,59.981,1452099603,"201051344001158","219011344069620",29.70,3.00,0,332.73,351.97,15.4,13.0,0.102,309674.1,309674.1,10468,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099640,120494.00
01/06/2016 12:00,2,0.541,ACTIVE,213.74,344.15,59.981,1452099603,"201051344000576","219011344069620",30.63,3.30,0,333.03,350.17,16.8,14.3,0.093,312667.1,312667.1,10401,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099641,120495.00
01/06/2016 12:00,2,0.436,ACTIVE,212.16,341.75,59.981,1452099603,"274151322000087","219011344069620",29.20,6.70,0,333.93,345.36,12.9,10.5,0.071,558195.8,558195.8,4300,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452099642,120496.00
01/06/2016 12:15,2,0.422,ACTIVE,213.29,342.05,59.949,1452100504,"201051344000645","219011344069620",29.96,3.70,0,335.44,350.77,12.8,10.5,0.066,312993.7,312993.7,10411,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100505,120497.00
01/06/2016 12:15,2,0.328,ACTIVE,212.38,339.04,59.981,1452100504,"274151322000085","219011344069620",29.16,5.50,0,335.44,345.66,9.7,7.4,0.049,585751.4,585751.4,4282,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100506,120498.00
01/06/2016 12:15,2,0.432,ACTIVE,213.51,343.55,59.975,1452100504,"201051344000633","219011344069620",30.08,3.30,0,334.84,353.47,13.2,10.8,0.075,305488.5,305488.5,10467,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100507,120499.00
01/06/2016 12:15,2,0.459,ACTIVE,213.29,342.05,60.018,1452100504,"201051344000469","219011344069620",28.33,2.50,0,333.93,350.47,13.2,10.8,0.071,306900.2,306900.2,10437,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100508,120500.00
01/06/2016 12:15,2,0.422,ACTIVE,212.16,340.25,59.975,1452100504,"201051344000646","219011344069620",29.22,3.70,0,333.33,351.37,12.5,10.2,0.057,311261.2,311261.2,15095,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100509,120501.00
01/06/2016 12:15,2,0.348,ACTIVE,211.70,341.45,59.981,1452100504,"274151322000052","219011344069620",29.56,6.00,0,334.84,345.66,10.4,8.1,0.057,593502.3,593502.3,4293,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100509,120502.00
01/06/2016 12:15,2,0.402,ACTIVE,212.38,340.85,59.975,1452100504,"201051344000585","219011344069620",30.71,3.70,0,333.93,351.97,12.6,10.2,0.062,316164.2,316164.2,15087,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100510,120503.00
01/06/2016 12:15,2,0.406,ACTIVE,212.16,339.34,59.975,1452100504,"201051344001230","219011344069620",29.36,4.00,0,332.43,348.06,12.1,9.8,0.066,314389.2,314389.2,15139,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100511,120504.00
01/06/2016 12:15,2,0.434,ACTIVE,212.83,340.85,59.981,1452100504,"201051344000582","219011344069620",28.94,2.50,0,334.24,350.17,12.7,10.4,0.057,309325.9,309325.9,15086,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100512,120505.00
01/06/2016 12:15,2,0.445,ACTIVE,211.93,339.95,59.991,1452100504,"201051344000955","219011344069620",29.68,4.00,0,333.03,352.27,13.4,11.0,0.071,318649.1,318649.1,15065,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100513,120506.00
01/06/2016 12:15,2,0.205,ACTIVE,211.93,409.68,59.970,1452100504,"274151322000094","219011344069620",38.63,7.30,0,335.74,452.36,8.0,5.8,0.040,477542.0,477542.0,4526,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100514,120507.00
01/06/2016 12:15,2,0.453,ACTIVE,213.29,341.15,59.981,1452100504,"201051344000579","219011344069620",29.92,4.00,0,335.44,352.57,13.8,11.4,0.066,320073.4,320073.4,10447,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100515,120508.00
01/06/2016 12:15,2,0.443,ACTIVE,212.16,339.95,59.986,1452100504,"201051344000890","219011344069620",29.32,4.50,0,333.33,353.77,13.2,10.9,0.062,316785.4,316785.4,15148,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100516,120509.00
01/06/2016 12:15,2,0.441,ACTIVE,212.38,339.95,59.975,1452100504,"201051344000438","219011344069620",28.75,3.70,0,334.84,357.38,12.9,10.5,0.062,318610.2,318610.2,15095,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100517,120510.00
01/06/2016 12:15,2,0.473,ACTIVE,212.38,340.55,59.986,1452100504,"201051344000417","219011344069620",29.38,4.00,0,333.33,352.27,14.1,11.7,0.066,312625.2,312625.2,15161,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100518,120511.00
01/06/2016 12:15,2,0.314,ACTIVE,212.38,339.04,59.996,1452100504,"274151322000083","219011344069620",29.70,6.70,0,335.44,345.96,9.5,7.2,0.044,587847.9,587847.9,4325,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100519,120512.00
01/06/2016 12:15,2,0.342,ACTIVE,212.61,340.85,59.991,1452100504,"274151322000076","219011344069620",29.70,6.00,0,336.34,346.56,10.3,8.0,0.057,624477.0,624477.0,4303,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100520,120513.00
01/06/2016 12:15,2,0.418,ACTIVE,212.83,341.45,59.970,1452100504,"201051344000868","219011344069620",29.30,3.00,0,334.54,352.57,12.4,10.1,0.066,304435.6,304435.6,10410,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100520,120514.00
01/06/2016 12:15,2,0.336,ACTIVE,211.93,339.34,59.975,1452100504,"274151322000095","219011344069620",29.34,6.00,0,335.14,345.96,9.9,7.7,0.053,617133.2,617133.2,4334,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100521,120515.00
01/06/2016 12:15,2,0.418,ACTIVE,212.83,344.76,59.991,1452100504,"201051344000988","219011344069620",18.59,3.70,0,333.63,355.58,7.9,5.7,0.053,304430.6,304430.6,10444,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100522,120516.00
01/06/2016 12:15,2,0.408,ACTIVE,211.93,339.65,59.986,1452100504,"201051344001025","219011344069620",30.30,3.00,0,333.03,350.77,12.6,10.2,0.066,316782.3,316782.3,15073,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100523,120517.00
01/06/2016 12:15,2,0.438,ACTIVE,213.06,340.55,59.981,1452100504,"201051344000458","219011344069620",29.98,5.00,0,334.24,352.57,13.3,10.9,0.066,314470.4,314470.4,10456,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100524,120518.00
01/06/2016 12:15,2,0.402,ACTIVE,213.51,342.35,59.944,1452100504,"201051344000853","219011344069620",30.59,3.30,0,336.04,351.37,12.5,10.2,0.066,311790.3,311790.3,10436,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100525,120519.00
01/06/2016 12:15,2,0.412,ACTIVE,212.61,341.15,59.981,1452100504,"201051344000685","219011344069620",29.72,4.00,0,333.63,354.97,12.4,10.1,0.066,318013.1,318013.1,15126,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100526,120520.00
01/06/2016 12:15,2,0.404,ACTIVE,212.38,340.85,59.996,1452100504,"201051344000917","219011344069620",29.24,4.00,0,333.33,350.47,12.0,9.6,0.066,315725.4,315725.4,15125,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100527,120521.00
01/06/2016 12:15,2,0.387,ACTIVE,212.38,340.85,59.954,1452100504,"201051344001145","219011344069620",29.94,3.70,0,333.63,351.97,11.8,9.4,0.062,318951.7,318951.7,15130,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100528,120522.00
01/06/2016 12:15,2,0.422,ACTIVE,212.38,340.25,59.986,1452100504,"201051344000651","219011344069620",30.00,2.00,0,333.93,350.17,12.8,10.5,0.066,313123.9,313123.9,15099,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100529,120523.00
01/06/2016 12:15,2,0.305,ACTIVE,211.70,339.65,59.991,1452100504,"274151322000088","219011344069620",27.89,6.00,0,334.54,345.06,8.7,6.5,0.044,570693.1,570693.1,4264,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100530,120524.00
01/06/2016 12:15,2,0.217,ACTIVE,212.61,412.08,59.970,1452100504,"274151322000068","219011344069620",39.02,8.00,0,337.54,434.02,8.6,6.3,0.035,477838.8,477838.8,4515,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100531,120525.00
01/06/2016 12:15,2,0.387,ACTIVE,211.93,339.04,59.981,1452100504,"201051344001135","219011344069620",30.51,3.30,0,333.33,353.17,12.0,9.7,0.071,309617.7,309617.7,15082,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100532,120526.00
01/06/2016 12:15,2,0.412,ACTIVE,212.61,340.55,59.981,1452100504,"201051344000594","219011344069620",30.75,3.70,0,333.63,355.28,12.9,10.5,0.066,315514.4,315514.4,10458,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100533,120527.00
01/06/2016 12:15,2,0.395,ACTIVE,212.38,339.04,59.996,1452100504,"201051344001203","219011344069620",30.26,3.00,0,333.63,354.37,12.1,9.8,0.062,316079.4,316079.4,15097,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100533,120528.00
01/06/2016 12:15,2,0.305,ACTIVE,211.93,340.25,59.970,1452100504,"274151322000054","219011344069620",29.74,7.00,0,334.84,345.66,9.2,7.0,0.053,583065.7,583065.7,4270,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100534,120529.00
01/06/2016 12:15,2,0.410,ACTIVE,213.06,340.25,59.970,1452100504,"201051344000867","219011344069620",29.44,4.00,0,334.24,351.97,12.2,9.9,0.057,304754.1,304754.1,10436,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100535,120530.00
01/06/2016 12:15,2,0.438,ACTIVE,212.38,340.55,59.991,1452100504,"201051344001093","219011344069620",30.43,3.70,0,333.63,351.67,13.6,11.2,0.062,314475.3,314475.3,15100,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100536,120531.00
01/06/2016 12:15,2,0.334,ACTIVE,213.06,341.15,59.981,1452100504,"201051344000900","219011344069620",30.30,3.30,0,334.24,351.97,10.3,8.0,0.066,318131.1,318131.1,10404,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100537,120532.00
01/06/2016 12:15,2,0.432,ACTIVE,213.29,341.15,59.981,1452100504,"201051344000648","219011344069620",29.24,2.50,0,335.14,354.97,12.8,10.5,0.066,311698.8,311698.8,10436,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100538,120533.00
01/06/2016 12:15,2,0.412,ACTIVE,213.29,340.85,59.938,1452100504,"201051344000569","219011344069620",30.28,4.00,0,334.84,353.47,12.7,10.3,0.066,319659.8,319659.8,10395,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100539,120534.00
01/06/2016 12:15,2,0.395,ACTIVE,213.06,340.55,59.991,1452100504,"201051344000983","219011344069620",30.20,3.70,0,334.24,355.28,12.1,9.8,0.066,314586.3,314586.3,10424,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100540,120535.00
01/06/2016 12:15,2,0.387,ACTIVE,213.06,340.55,59.981,1452100504,"201051344001158","219011344069620",29.84,3.00,0,334.24,352.27,11.7,9.4,0.066,309677.1,309677.1,10469,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100541,120536.00
01/06/2016 12:15,2,0.428,ACTIVE,213.74,342.65,59.975,1452100504,"201051344000576","219011344069620",29.64,3.00,0,335.44,351.97,12.8,10.5,0.062,312670.3,312670.3,10402,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100542,120537.00
01/06/2016 12:15,2,0.318,ACTIVE,212.16,340.25,59.975,1452100504,"274151322000087","219011344069620",28.53,6.30,0,335.14,345.66,9.2,7.0,0.049,558198.1,558198.1,4301,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452100543,120538.00
01/06/2016 12:30,2,0.379,ACTIVE,213.06,340.25,59.996,1452101403,"201051344000645","219011344069620",29.70,3.70,0,330.03,348.96,11.4,9.1,0.057,312995.8,312995.8,10412,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101404,120539.00
01/06/2016 12:30,2,0.281,ACTIVE,212.38,338.74,59.996,1452101403,"274151322000085","219011344069620",29.28,5.50,0,318.30,343.85,8.4,6.2,0.040,585752.8,585752.8,4283,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101405,120540.00
01/06/2016 12:30,2,0.387,ACTIVE,213.06,341.45,60.002,1452101403,"201051344000633","219011344069620",29.98,3.30,0,331.23,350.77,11.8,9.4,0.053,305490.7,305490.7,10468,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101406,120541.00
01/06/2016 12:30,2,0.404,ACTIVE,212.61,340.25,59.991,1452101403,"201051344000469","219011344069620",29.34,2.50,0,330.03,348.06,12.1,9.7,0.057,306902.5,306902.5,10438,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101407,120542.00
01/06/2016 12:30,2,0.361,ACTIVE,212.16,339.65,59.996,1452101403,"201051344000646","219011344069620",30.32,3.70,0,332.73,347.16,11.2,8.8,0.057,311263.3,311263.3,15096,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101408,120543.00
01/06/2016 12:30,2,0.307,ACTIVE,211.70,338.14,59.996,1452101403,"274151322000052","219011344069620",29.14,6.00,0,315.30,343.85,9.1,6.8,0.035,593503.9,593503.9,4294,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101409,120544.00
01/06/2016 12:30,2,0.373,ACTIVE,212.38,340.25,60.007,1452101403,"201051344000585","219011344069620",29.52,3.30,0,331.83,348.36,11.2,8.9,0.049,316166.3,316166.3,15088,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101410,120545.00
01/06/2016 12:30,2,0.355,ACTIVE,212.16,339.04,59.996,1452101403,"201051344001230","219011344069620",30.20,4.00,0,332.73,345.96,10.9,8.6,0.053,314391.3,314391.3,15140,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101411,120546.00
01/06/2016 12:30,2,0.389,ACTIVE,212.83,340.85,60.012,1452101403,"201051344000582","219011344069620",29.60,2.00,0,332.13,346.56,11.7,9.3,0.049,309328.0,309328.0,15087,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101412,120547.00
01/06/2016 12:30,2,0.393,ACTIVE,211.93,339.34,59.996,1452101403,"201051344000955","219011344069620",30.65,3.70,0,330.93,345.66,12.2,9.9,0.053,318651.5,318651.5,15066,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101413,120548.00
01/06/2016 12:30,2,0.184,ACTIVE,212.38,378.12,59.991,1452101403,"274151322000094","219011344069620",35.46,6.70,0,337.84,412.38,6.6,4.4,0.031,477543.0,477543.0,4527,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101414,120549.00
01/06/2016 12:30,2,0.408,ACTIVE,212.61,339.95,59.996,1452101403,"201051344000579","219011344069620",30.30,4.00,0,331.83,347.76,12.6,10.3,0.053,320075.8,320075.8,10448,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101415,120550.00
01/06/2016 12:30,2,0.398,ACTIVE,212.16,339.04,59.959,1452101403,"201051344000890","219011344069620",29.84,4.50,0,332.73,353.17,12.1,9.7,0.053,316787.7,316787.7,15149,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101416,120551.00
01/06/2016 12:30,2,0.383,ACTIVE,212.16,339.34,59.996,1452101403,"201051344000438","219011344069620",30.81,3.70,0,331.53,346.86,11.9,9.6,0.053,318612.5,318612.5,15096,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101417,120552.00
01/06/2016 12:30,2,0.416,ACTIVE,212.38,339.65,59.991,1452101403,"201051344000417","219011344069620",30.43,3.70,0,331.83,347.16,12.8,10.5,0.049,312627.8,312627.8,15162,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101418,120553.00
01/06/2016 12:30,2,0.279,ACTIVE,211.93,339.34,59.996,1452101403,"274151322000083","219011344069620",29.52,6.30,0,315.60,344.15,8.3,6.1,0.049,587849.3,587849.3,4326,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101419,120554.00
01/06/2016 12:30,2,0.301,ACTIVE,212.61,338.74,59.991,1452101403,"274151322000076","219011344069620",29.98,5.50,0,319.21,344.76,9.1,6.9,0.049,624478.6,624478.6,4304,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101420,120555.00
01/06/2016 12:30,2,0.381,ACTIVE,212.61,339.95,60.028,1452101403,"201051344000868","219011344069620",29.08,3.00,0,331.23,348.06,11.2,8.9,0.053,304437.7,304437.7,10411,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101420,120556.00
01/06/2016 12:30,2,0.295,ACTIVE,212.16,340.25,59.996,1452101403,"274151322000095","219011344069620",29.20,6.00,0,316.20,343.55,8.8,6.5,0.049,617134.7,617134.7,4335,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101421,120557.00
01/06/2016 12:30,2,0.357,ACTIVE,212.61,341.15,59.996,1452101403,"201051344000988","219011344069620",30.36,3.70,0,329.43,348.36,11.0,8.7,0.062,304432.7,304432.7,10445,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101422,120558.00
01/06/2016 12:30,2,0.381,ACTIVE,211.93,338.14,59.991,1452101403,"201051344001025","219011344069620",29.58,3.00,0,331.53,346.56,11.4,9.1,0.053,316784.5,316784.5,15074,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101423,120559.00
01/06/2016 12:30,2,0.408,ACTIVE,212.61,339.04,59.996,1452101403,"201051344000458","219011344069620",29.28,5.00,0,330.33,347.16,12.1,9.8,0.057,314472.7,314472.7,10457,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101424,120560.00
01/06/2016 12:30,2,0.373,ACTIVE,213.29,341.45,60.002,1452101403,"201051344000853","219011344069620",30.14,3.30,0,331.23,348.96,11.4,9.1,0.057,311792.5,311792.5,10437,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101425,120561.00
01/06/2016 12:30,2,0.379,ACTIVE,212.38,340.85,60.034,1452101403,"201051344000685","219011344069620",29.72,4.00,0,333.33,347.46,11.4,9.1,0.057,318015.3,318015.3,15127,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101426,120562.00
01/06/2016 12:30,2,0.367,ACTIVE,212.38,340.55,59.991,1452101403,"201051344000917","219011344069620",29.52,4.00,0,332.13,347.16,11.0,8.7,0.053,315727.4,315727.4,15126,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101427,120563.00
01/06/2016 12:30,2,0.348,ACTIVE,212.38,339.65,59.996,1452101403,"201051344001145","219011344069620",30.49,3.30,0,333.03,347.46,10.8,8.5,0.057,318953.6,318953.6,15131,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101428,120564.00
01/06/2016 12:30,2,0.395,ACTIVE,212.16,339.34,60.007,1452101403,"201051344000651","219011344069620",29.52,2.00,0,333.03,346.86,11.8,9.5,0.057,313126.1,313126.1,15100,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101429,120565.00
01/06/2016 12:30,2,0.271,ACTIVE,211.70,337.54,59.991,1452101403,"274151322000088","219011344069620",27.91,6.00,0,314.70,343.25,7.7,5.5,0.031,570694.3,570694.3,4265,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101430,120566.00
01/06/2016 12:30,2,0.199,ACTIVE,212.61,389.84,59.981,1452101403,"274151322000068","219011344069620",36.64,7.70,0,337.84,416.29,7.4,5.2,0.027,477839.9,477839.9,4516,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101431,120567.00
01/06/2016 12:30,2,0.367,ACTIVE,211.93,338.74,59.996,1452101403,"201051344001135","219011344069620",29.54,3.30,0,330.63,345.96,11.0,8.7,0.053,309619.7,309619.7,15083,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101432,120568.00
01/06/2016 12:30,2,0.383,ACTIVE,212.16,339.65,60.002,1452101403,"201051344000594","219011344069620",30.59,3.70,0,328.52,346.86,11.9,9.5,0.057,315516.7,315516.7,10459,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101433,120569.00
01/06/2016 12:30,2,0.367,ACTIVE,212.38,338.44,59.991,1452101403,"201051344001203","219011344069620",30.14,3.00,0,332.73,347.46,11.2,8.9,0.053,316081.5,316081.5,15098,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101434,120570.00
01/06/2016 12:30,2,0.277,ACTIVE,211.93,339.34,59.996,1452101403,"274151322000054","219011344069620",29.70,7.00,0,315.60,343.55,8.3,6.1,0.035,583067.0,583067.0,4271,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101434,120571.00
01/06/2016 12:30,2,0.363,ACTIVE,212.83,339.95,60.002,1452101403,"201051344000867","219011344069620",30.69,4.00,0,331.53,347.76,11.3,9.0,0.053,304756.3,304756.3,10437,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101435,120572.00
01/06/2016 12:30,2,0.412,ACTIVE,212.16,339.65,60.007,1452101403,"201051344001093","219011344069620",30.38,3.70,0,333.33,346.86,12.7,10.4,0.053,314477.8,314477.8,15101,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101436,120573.00
01/06/2016 12:30,2,0.305,ACTIVE,212.61,340.85,60.007,1452101403,"201051344000900","219011344069620",30.30,3.00,0,330.93,348.36,9.4,7.2,0.053,318132.7,318132.7,10405,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101437,120574.00
01/06/2016 12:30,2,0.396,ACTIVE,212.83,340.55,59.975,1452101403,"201051344000648","219011344069620",29.88,2.50,0,334.24,348.36,12.1,9.7,0.057,311701.1,311701.1,10437,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101438,120575.00
01/06/2016 12:30,2,0.381,ACTIVE,212.61,339.95,59.970,1452101403,"201051344000569","219011344069620",30.55,3.70,0,330.33,348.06,11.8,9.5,0.057,319662.0,319662.0,10396,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101439,120576.00
01/06/2016 12:30,2,0.379,ACTIVE,212.61,339.95,60.007,1452101403,"201051344000983","219011344069620",29.50,3.70,0,329.43,347.46,11.3,9.0,0.062,314588.4,314588.4,10425,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101440,120577.00
01/06/2016 12:30,2,0.359,ACTIVE,212.61,339.95,60.007,1452101403,"201051344001158","219011344069620",30.00,3.00,0,330.63,348.36,10.9,8.6,0.057,309679.1,309679.1,10470,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101441,120578.00
01/06/2016 12:30,2,0.395,ACTIVE,213.29,341.75,60.002,1452101403,"201051344000576","219011344069620",29.92,3.30,0,330.03,348.66,12.0,9.7,0.057,312672.6,312672.6,10403,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101442,120579.00
01/06/2016 12:30,2,0.303,ACTIVE,211.93,338.14,60.002,1452101403,"274151322000087","219011344069620",27.67,6.30,0,315.60,344.15,8.5,6.3,0.040,558199.5,558199.5,4302,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452101443,120580.00
01/06/2016 12:45,2,0.443,ACTIVE,213.06,341.75,59.970,1452102304,"201051344000645","219011344069620",31.35,3.70,0,334.24,348.06,14.1,11.7,0.071,312998.4,312998.4,10413,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102305,120581.00
01/06/2016 12:45,2,0.369,ACTIVE,211.48,340.25,59.959,1452102304,"274151322000085","219011344069620",29.54,5.50,0,334.84,343.85,11.0,8.7,0.062,585754.6,585754.6,4284,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102306,120582.00
01/06/2016 12:45,2,0.484,ACTIVE,213.06,342.95,59.975,1452102304,"201051344000633","219011344069620",30.08,3.00,0,333.63,349.56,14.8,12.4,0.084,305493.4,305493.4,10469,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102307,120583.00
01/06/2016 12:45,2,0.494,ACTIVE,212.83,341.15,59.917,1452102304,"201051344000469","219011344069620",30.06,2.00,0,332.73,347.76,15.1,12.6,0.080,306905.2,306905.2,10439,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102308,120584.00
01/06/2016 12:45,2,0.461,ACTIVE,211.70,339.95,59.938,1452102304,"201051344000646","219011344069620",29.74,3.70,0,332.13,346.26,13.9,11.5,0.084,311265.9,311265.9,15097,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102309,120585.00
01/06/2016 12:45,2,0.387,ACTIVE,211.25,339.34,59.944,1452102304,"274151322000052","219011344069620",30.04,6.00,0,333.93,344.15,11.8,9.5,0.071,593505.9,593505.9,4295,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102310,120586.00
01/06/2016 12:45,2,0.459,ACTIVE,212.16,340.55,59.959,1452102304,"201051344000585","219011344069620",30.26,3.70,0,333.63,346.26,14.1,11.7,0.075,316168.8,316168.8,15089,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102311,120587.00
01/06/2016 12:45,2,0.443,ACTIVE,211.93,339.34,59.959,1452102304,"201051344001230","219011344069620",30.47,3.70,0,331.53,344.76,13.7,11.3,0.075,314393.7,314393.7,15141,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102311,120588.00
01/06/2016 12:45,2,0.467,ACTIVE,212.61,340.55,59.965,1452102304,"201051344000582","219011344069620",30.57,2.00,0,333.93,348.66,14.5,12.1,0.080,309330.7,309330.7,15088,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102312,120589.00
01/06/2016 12:45,2,0.502,ACTIVE,211.93,339.65,59.959,1452102304,"201051344000955","219011344069620",29.50,3.70,0,332.73,346.26,15.0,12.6,0.084,318654.2,318654.2,15067,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102313,120590.00
01/06/2016 12:45,2,0.238,ACTIVE,211.70,412.38,59.959,1452102304,"274151322000094","219011344069620",39.00,7.00,0,336.04,434.93,9.4,7.1,0.044,477544.4,477544.4,4528,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102314,120591.00
01/06/2016 12:45,2,0.482,ACTIVE,212.83,341.15,59.949,1452102304,"201051344000579","219011344069620",31.35,4.00,0,334.24,353.77,15.3,12.8,0.080,320078.6,320078.6,10449,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102315,120592.00
01/06/2016 12:45,2,0.467,ACTIVE,211.93,340.85,59.928,1452102304,"201051344000890","219011344069620",31.43,4.00,0,332.73,346.86,14.9,12.4,0.084,316790.4,316790.4,15150,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102316,120593.00
01/06/2016 12:45,2,0.469,ACTIVE,212.38,339.95,59.954,1452102304,"201051344000438","219011344069620",31.21,3.30,0,333.93,350.47,14.8,12.4,0.075,318615.2,318615.2,15097,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102317,120594.00
01/06/2016 12:45,2,0.506,ACTIVE,212.38,340.55,59.944,1452102304,"201051344000417","219011344069620",30.55,4.00,0,333.03,345.96,15.7,13.2,0.080,312630.7,312630.7,15163,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102318,120595.00
01/06/2016 12:45,2,0.373,ACTIVE,211.70,339.95,59.965,1452102304,"274151322000083","219011344069620",29.36,6.70,0,334.24,344.15,11.1,8.8,0.066,587851.1,587851.1,4327,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102319,120596.00
01/06/2016 12:45,2,0.396,ACTIVE,212.16,339.34,59.965,1452102304,"274151322000076","219011344069620",30.04,6.00,0,335.14,344.76,12.1,9.7,0.066,624480.7,624480.7,4305,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102320,120597.00
01/06/2016 12:45,2,0.457,ACTIVE,212.38,340.55,59.938,1452102304,"201051344000868","219011344069620",30.71,3.00,0,333.63,348.66,14.3,11.8,0.080,304440.3,304440.3,10412,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102320,120598.00
01/06/2016 12:45,2,0.381,ACTIVE,210.80,338.74,59.986,1452102304,"274151322000095","219011344069620",30.24,5.50,0,334.54,344.15,11.7,9.4,0.071,617136.7,617136.7,4336,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102321,120599.00
01/06/2016 12:45,2,0.459,ACTIVE,212.16,341.45,59.991,1452102304,"201051344000988","219011344069620",29.70,3.30,0,333.03,349.26,13.8,11.4,0.084,304435.2,304435.2,10446,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102322,120600.00
01/06/2016 12:45,2,0.451,ACTIVE,211.25,338.14,59.965,1452102304,"201051344001025","219011344069620",30.99,3.00,0,332.43,346.56,14.2,11.8,0.080,316787.1,316787.1,15075,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102323,120601.00
01/06/2016 12:45,2,0.498,ACTIVE,212.61,340.85,59.954,1452102304,"201051344000458","219011344069620",29.46,5.00,0,333.33,349.86,14.9,12.4,0.088,314475.5,314475.5,10458,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102324,120602.00
01/06/2016 12:45,2,0.467,ACTIVE,213.29,342.35,59.965,1452102304,"201051344000853","219011344069620",30.38,3.30,0,335.14,350.47,14.4,12.0,0.080,311795.1,311795.1,10438,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102325,120603.00
01/06/2016 12:45,2,0.475,ACTIVE,211.93,339.65,59.996,1452102304,"201051344000685","219011344069620",29.76,4.00,0,333.03,347.46,14.3,11.9,0.088,318017.9,318017.9,15128,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102326,120604.00
01/06/2016 12:45,2,0.459,ACTIVE,211.70,339.65,59.965,1452102304,"201051344000917","219011344069620",29.86,4.00,0,332.73,346.56,13.9,11.5,0.075,315729.9,315729.9,15127,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102327,120605.00
01/06/2016 12:45,2,0.439,ACTIVE,211.70,338.44,59.981,1452102304,"201051344001145","219011344069620",30.38,3.30,0,333.93,346.86,13.5,11.1,0.080,318956.0,318956.0,15132,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102328,120606.00
01/06/2016 12:45,2,0.488,ACTIVE,211.70,339.04,60.007,1452102304,"201051344000651","219011344069620",29.62,2.00,0,334.24,345.96,14.7,12.2,0.080,313128.8,313128.8,15101,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102329,120607.00
01/06/2016 12:45,2,0.367,ACTIVE,211.03,338.14,59.981,1452102304,"274151322000088","219011344069620",27.83,6.00,0,333.93,343.25,10.3,8.1,0.049,570696.0,570696.0,4266,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102330,120608.00
01/06/2016 12:45,2,0.256,ACTIVE,212.16,415.39,59.959,1452102304,"274151322000068","219011344069620",39.12,8.50,0,336.64,433.12,10.2,7.9,0.049,477841.5,477841.5,4517,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102331,120609.00
01/06/2016 12:45,2,0.455,ACTIVE,211.25,337.54,59.970,1452102304,"201051344001135","219011344069620",29.48,3.30,0,333.03,345.66,13.6,11.2,0.080,309622.2,309622.2,15084,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102332,120610.00
01/06/2016 12:45,2,0.469,ACTIVE,211.93,340.25,59.917,1452102304,"201051344000594","219011344069620",31.19,3.70,0,333.03,346.86,14.8,12.4,0.084,315519.4,315519.4,10460,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102333,120611.00
