ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 12:45,2,0.469,ACTIVE,211.48,338.44,59.975,1452102304,"201051344001203","219011344069620",29.54,2.50,0,333.63,346.86,14.1,11.7,0.084,316084.0,316084.0,15099,0,0,0,L,1122011218,0,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102333,120612.00
01/06/2016 12:45,2,0.373,ACTIVE,211.25,340.55,59.970,1452102304,"274151322000054","219011344069620",29.32,6.70,0,333.33,343.85,11.1,8.8,0.053,583068.9,583068.9,4272,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102334,120613.00
01/06/2016 12:45,2,0.469,ACTIVE,212.83,340.25,59.970,1452102304,"201051344000867","219011344069620",29.86,4.00,0,333.33,348.96,14.2,11.8,0.075,304758.8,304758.8,10438,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102335,120614.00
01/06/2016 12:45,2,0.520,ACTIVE,211.48,338.74,59.970,1452102304,"201051344001093","219011344069620",28.71,3.30,0,332.13,347.76,15.2,12.7,0.071,314480.7,314480.7,15102,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102337,120615.00
01/06/2016 12:45,2,0.414,ACTIVE,212.38,341.75,59.975,1452102304,"201051344000900","219011344069620",29.10,3.00,0,333.93,346.86,12.3,9.9,0.080,318134.8,318134.8,10406,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102338,120616.00
01/06/2016 12:45,2,0.498,ACTIVE,212.83,341.15,59.933,1452102304,"201051344000648","219011344069620",29.80,2.50,0,335.44,347.46,15.0,12.6,0.080,311703.9,311703.9,10438,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102339,120617.00
01/06/2016 12:45,2,0.482,ACTIVE,212.61,341.15,59.981,1452102304,"201051344000569","219011344069620",30.02,4.00,0,334.54,348.36,14.7,12.3,0.084,319664.7,319664.7,10397,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102340,120618.00
01/06/2016 12:45,2,0.467,ACTIVE,212.38,340.25,59.975,1452102304,"201051344000983","219011344069620",29.94,3.70,0,333.33,346.56,14.1,11.7,0.088,314590.9,314590.9,10426,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102341,120619.00
01/06/2016 12:45,2,0.455,ACTIVE,212.83,341.45,59.970,1452102304,"201051344001158","219011344069620",30.26,3.00,0,333.03,347.16,14.0,11.6,0.084,309681.6,309681.6,10471,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102342,120620.00
01/06/2016 12:45,2,0.510,ACTIVE,213.06,342.05,59.975,1452102304,"201051344000576","219011344069620",27.95,3.00,0,334.24,348.36,14.5,12.1,0.075,312675.3,312675.3,10404,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102343,120621.00
01/06/2016 12:45,2,0.387,ACTIVE,211.48,339.34,59.959,1452102304,"274151322000087","219011344069620",28.59,6.30,0,334.24,344.45,11.2,8.9,0.057,558201.4,558201.4,4303,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452102343,120622.00
01/06/2016 13:00,2,0.438,ACTIVE,213.51,341.75,59.959,1452103203,"201051344000645","219011344069620",29.00,3.70,0,334.54,350.77,12.8,10.5,0.066,313001.6,313001.6,10414,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103205,120623.00
01/06/2016 13:00,2,0.324,ACTIVE,212.16,340.55,59.959,1452103203,"274151322000085","219011344069620",29.48,5.50,0,334.84,345.06,9.8,7.5,0.049,585757.0,585757.0,4285,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103206,120624.00
01/06/2016 13:00,2,0.436,ACTIVE,213.51,343.55,59.959,1452103203,"201051344000633","219011344069620",30.00,3.30,0,333.93,354.97,13.3,10.9,0.071,305496.6,305496.6,10470,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103207,120625.00
01/06/2016 13:00,2,0.459,ACTIVE,213.06,341.75,59.959,1452103203,"201051344000469","219011344069620",29.04,2.50,0,332.73,351.97,13.5,11.1,0.066,306908.6,306908.6,10440,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103207,120626.00
01/06/2016 13:00,2,0.418,ACTIVE,211.93,339.95,59.965,1452103203,"201051344000646","219011344069620",29.80,3.70,0,331.83,351.07,12.6,10.3,0.066,311268.9,311268.9,15098,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103208,120627.00
01/06/2016 13:00,2,0.350,ACTIVE,211.48,339.04,59.959,1452103203,"274151322000052","219011344069620",29.48,6.30,0,333.93,345.06,10.5,8.2,0.062,593508.4,593508.4,4296,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103209,120628.00
01/06/2016 13:00,2,0.418,ACTIVE,212.38,340.85,59.991,1452103203,"201051344000585","219011344069620",29.82,3.70,0,332.43,352.57,12.7,10.3,0.071,316171.9,316171.9,15090,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103210,120629.00
01/06/2016 13:00,2,0.410,ACTIVE,212.16,339.04,59.970,1452103203,"201051344001230","219011344069620",29.26,3.70,0,331.53,348.06,12.2,9.9,0.062,314396.8,314396.8,15142,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103211,120630.00
01/06/2016 13:00,2,0.432,ACTIVE,212.83,341.15,59.996,1452103203,"201051344000582","219011344069620",29.56,2.50,0,333.03,348.96,13.0,10.6,0.066,309333.9,309333.9,15089,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103212,120631.00
01/06/2016 13:00,2,0.451,ACTIVE,211.70,339.65,59.959,1452103203,"201051344000955","219011344069620",29.48,3.70,0,331.83,356.18,13.6,11.2,0.062,318657.6,318657.6,15068,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103213,120632.00
01/06/2016 13:00,2,0.207,ACTIVE,211.93,408.18,59.965,1452103203,"274151322000094","219011344069620",38.43,7.30,0,335.14,433.72,8.0,5.8,0.044,477546.4,477546.4,4529,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103214,120633.00
01/06/2016 13:00,2,0.449,ACTIVE,213.06,341.45,59.986,1452103203,"201051344000579","219011344069620",30.45,4.00,0,334.54,351.67,13.9,11.5,0.062,320082.1,320082.1,10450,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103215,120634.00
01/06/2016 13:00,2,0.443,ACTIVE,211.93,339.65,59.965,1452103203,"201051344000890","219011344069620",29.84,4.50,0,332.13,356.78,13.4,11.0,0.066,316793.7,316793.7,15151,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103216,120635.00
01/06/2016 13:00,2,0.439,ACTIVE,212.38,340.85,59.970,1452103203,"201051344000438","219011344069620",29.74,3.70,0,333.03,354.97,13.3,10.9,0.066,318618.5,318618.5,15098,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103216,120636.00
01/06/2016 13:00,2,0.469,ACTIVE,212.38,340.85,59.965,1452103203,"201051344000417","219011344069620",29.64,4.00,0,332.13,351.07,14.1,11.7,0.066,312634.2,312634.2,15164,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103217,120637.00
01/06/2016 13:00,2,0.322,ACTIVE,211.93,339.95,59.965,1452103203,"274151322000083","219011344069620",29.26,6.70,0,334.84,345.06,9.6,7.3,0.053,587853.5,587853.5,4328,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103218,120638.00
01/06/2016 13:00,2,0.340,ACTIVE,212.38,339.04,59.965,1452103203,"274151322000076","219011344069620",30.16,6.00,0,335.44,345.96,10.4,8.1,0.057,624483.3,624483.3,4306,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103219,120639.00
01/06/2016 13:00,2,0.404,ACTIVE,212.83,341.45,59.981,1452103203,"201051344000868","219011344069620",30.45,3.00,0,333.33,349.56,12.5,10.2,0.071,304443.4,304443.4,10413,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103220,120640.00
01/06/2016 13:00,2,0.336,ACTIVE,211.70,339.34,59.965,1452103203,"274151322000095","219011344069620",29.48,6.00,0,334.54,345.06,10.0,7.7,0.057,617139.2,617139.2,4337,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103221,120641.00
01/06/2016 13:00,2,0.408,ACTIVE,212.61,342.35,59.933,1452103203,"201051344000988","219011344069620",29.50,4.00,0,332.43,354.97,12.2,9.9,0.071,304438.2,304438.2,10447,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103222,120642.00
01/06/2016 13:00,2,0.414,ACTIVE,212.16,339.95,59.938,1452103203,"201051344001025","219011344069620",29.94,3.00,0,331.83,352.57,12.6,10.3,0.066,316790.2,316790.2,15076,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103223,120643.00
01/06/2016 13:00,2,0.443,ACTIVE,212.83,340.85,59.975,1452103203,"201051344000458","219011344069620",29.48,5.00,0,333.93,353.17,13.3,10.9,0.071,314478.8,314478.8,10459,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103224,120644.00
01/06/2016 13:00,2,0.404,ACTIVE,213.51,343.25,59.965,1452103203,"201051344000853","219011344069620",30.59,3.70,0,335.14,350.47,12.6,10.2,0.062,311798.2,311798.2,10439,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103225,120645.00
01/06/2016 13:00,2,0.416,ACTIVE,212.61,341.75,59.970,1452103203,"201051344000685","219011344069620",29.88,3.70,0,331.53,350.77,12.6,10.3,0.066,318021.0,318021.0,15129,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103225,120646.00
01/06/2016 13:00,2,0.404,ACTIVE,212.38,341.45,59.975,1452103203,"201051344000917","219011344069620",29.40,4.00,0,331.83,350.77,12.1,9.8,0.066,315732.9,315732.9,15128,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103226,120647.00
01/06/2016 13:00,2,0.387,ACTIVE,212.38,340.25,60.002,1452103203,"201051344001145","219011344069620",30.08,3.30,0,332.43,351.97,11.8,9.5,0.066,318959.0,318959.0,15133,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103227,120648.00
01/06/2016 13:00,2,0.428,ACTIVE,212.61,341.15,59.981,1452103203,"201051344000651","219011344069620",29.78,2.00,0,331.53,351.97,12.9,10.6,0.062,313132.0,313132.0,15102,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103228,120649.00
01/06/2016 13:00,2,0.303,ACTIVE,211.48,339.34,59.970,1452103203,"274151322000088","219011344069620",28.15,6.00,0,333.93,344.15,8.7,6.4,0.049,570698.2,570698.2,4267,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103229,120650.00
01/06/2016 13:00,2,0.217,ACTIVE,212.61,413.89,59.965,1452103203,"274151322000068","219011344069620",39.06,9.00,0,336.34,437.93,8.7,6.4,0.040,477843.7,477843.7,4518,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103230,120651.00
01/06/2016 13:00,2,0.400,ACTIVE,211.93,339.34,59.944,1452103203,"201051344001135","219011344069620",29.38,3.30,0,331.23,350.77,11.9,9.6,0.066,309625.1,309625.1,15085,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103231,120652.00
01/06/2016 13:00,2,0.422,ACTIVE,212.61,341.75,59.965,1452103203,"201051344000594","219011344069620",30.28,4.00,0,332.73,354.97,13.0,10.6,0.066,315522.7,315522.7,10461,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103232,120653.00
01/06/2016 13:00,2,0.395,ACTIVE,212.61,340.25,59.965,1452103203,"201051344001203","219011344069620",30.40,3.00,0,331.53,355.28,12.2,9.9,0.066,316087.1,316087.1,15100,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103233,120654.00
01/06/2016 13:00,2,0.316,ACTIVE,211.93,339.95,59.975,1452103203,"274151322000054","219011344069620",28.77,6.70,0,333.93,344.76,9.3,7.0,0.049,583071.2,583071.2,4273,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103234,120655.00
01/06/2016 13:00,2,0.404,ACTIVE,213.29,340.85,59.970,1452103203,"201051344000867","219011344069620",30.08,4.50,0,333.63,349.26,12.3,10.0,0.057,304761.9,304761.9,10439,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103235,120656.00
01/06/2016 13:00,2,0.455,ACTIVE,212.38,340.85,59.975,1452103203,"201051344001093","219011344069620",29.60,3.30,0,331.23,354.67,13.6,11.2,0.062,314484.1,314484.1,15103,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103236,120657.00
01/06/2016 13:00,2,0.344,ACTIVE,212.83,341.75,59.965,1452103203,"201051344000900","219011344069620",29.60,3.30,0,333.33,350.77,10.3,8.1,0.062,318137.4,318137.4,10407,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103237,120658.00
01/06/2016 13:00,2,0.432,ACTIVE,213.06,341.45,59.991,1452103203,"201051344000648","219011344069620",30.08,2.50,0,335.14,350.77,13.2,10.8,0.062,311707.2,311707.2,10439,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103238,120659.00
01/06/2016 13:00,2,0.424,ACTIVE,212.83,341.15,59.975,1452103203,"201051344000569","219011344069620",29.58,3.70,0,333.93,351.67,12.8,10.4,0.066,319667.9,319667.9,10398,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103239,120660.00
01/06/2016 13:00,2,0.400,ACTIVE,212.83,340.55,59.965,1452103203,"201051344000983","219011344069620",30.08,4.00,0,333.63,352.87,12.2,9.9,0.071,314594.0,314594.0,10427,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103240,120661.00
01/06/2016 13:00,2,0.391,ACTIVE,212.83,341.15,59.970,1452103203,"201051344001158","219011344069620",29.84,3.30,0,334.24,355.88,11.8,9.5,0.066,309684.5,309684.5,10472,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103241,120662.00
01/06/2016 13:00,2,0.426,ACTIVE,213.29,342.35,59.975,1452103203,"201051344000576","219011344069620",29.86,3.00,0,333.93,351.07,12.9,10.5,0.066,312678.6,312678.6,10405,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103242,120663.00
01/06/2016 13:00,2,0.314,ACTIVE,211.93,340.85,59.965,1452103203,"274151322000087","219011344069620",29.02,6.30,0,334.54,345.36,9.3,7.0,0.044,558203.7,558203.7,4304,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452103243,120664.00
01/06/2016 13:15,2,0.578,ACTIVE,213.51,343.55,59.975,1452104103,"201051344000645","219011344069620",29.48,4.00,0,335.74,350.77,17.3,14.8,0.110,313004.8,313004.8,10415,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104105,120665.00
01/06/2016 13:15,2,0.467,ACTIVE,212.16,339.34,59.981,1452104103,"274151322000085","219011344069620",30.20,6.00,0,334.84,346.26,14.3,11.9,0.080,585759.4,585759.4,4286,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104106,120666.00
01/06/2016 13:15,2,0.578,ACTIVE,213.74,345.66,59.986,1452104103,"201051344000633","219011344069620",30.57,3.70,0,335.14,354.37,17.9,15.4,0.115,305499.9,305499.9,10471,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104106,120667.00
01/06/2016 13:15,2,0.584,ACTIVE,213.29,343.25,60.018,1452104103,"201051344000469","219011344069620",30.93,2.50,0,333.93,350.47,18.3,15.8,0.110,306911.9,306911.9,10441,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104107,120668.00
01/06/2016 13:15,2,0.547,ACTIVE,212.16,341.15,59.981,1452104103,"201051344000646","219011344069620",30.63,3.70,0,332.73,348.66,17.0,14.5,0.102,311272.0,311272.0,15099,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104108,120669.00
01/06/2016 13:15,2,0.504,ACTIVE,211.93,340.55,59.938,1452104103,"274151322000052","219011344069620",29.32,6.30,0,334.24,347.16,15.0,12.5,0.093,593511.0,593511.0,4297,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104109,120670.00
01/06/2016 13:15,2,0.561,ACTIVE,212.61,342.05,59.986,1452104103,"201051344000585","219011344069620",30.42,4.00,0,333.63,351.37,17.3,14.8,0.106,316175.1,316175.1,15091,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104110,120671.00
01/06/2016 13:15,2,0.541,ACTIVE,212.16,340.55,59.996,1452104103,"201051344001230","219011344069620",30.91,4.00,0,333.33,353.17,17.0,14.5,0.102,314399.8,314399.8,15143,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104111,120672.00
01/06/2016 13:15,2,0.574,ACTIVE,213.06,342.05,60.018,1452104103,"201051344000582","219011344069620",30.12,2.50,0,333.63,349.26,17.5,15.0,0.110,309337.1,309337.1,15090,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104112,120673.00
01/06/2016 13:15,2,0.580,ACTIVE,211.93,340.55,59.949,1452104103,"201051344000955","219011344069620",30.97,3.70,0,332.43,354.97,18.2,15.7,0.115,318660.9,318660.9,15069,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104113,120674.00
01/06/2016 13:15,2,0.303,ACTIVE,211.93,426.51,59.965,1452104103,"274151322000094","219011344069620",40.35,7.70,0,336.64,434.02,12.3,10.0,0.071,477548.4,477548.4,4530,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104114,120675.00
01/06/2016 13:15,2,0.604,ACTIVE,213.06,342.95,59.986,1452104103,"201051344000579","219011344069620",30.20,4.50,0,334.24,355.58,18.4,15.9,0.110,320085.5,320085.5,10451,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104115,120676.00
01/06/2016 13:15,2,0.582,ACTIVE,211.93,340.25,59.991,1452104103,"201051344000890","219011344069620",30.79,4.50,0,333.63,353.77,18.2,15.6,0.106,316797.1,316797.1,15152,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104115,120677.00
01/06/2016 13:15,2,0.568,ACTIVE,212.38,341.15,59.991,1452104103,"201051344000438","219011344069620",31.11,3.70,0,334.24,357.68,18.0,15.4,0.106,318621.9,318621.9,15099,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104116,120678.00
01/06/2016 13:15,2,0.609,ACTIVE,212.38,341.45,59.970,1452104103,"201051344000417","219011344069620",30.34,4.50,0,333.33,349.26,18.8,16.2,0.106,312637.7,312637.7,15165,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104117,120679.00
01/06/2016 13:15,2,0.469,ACTIVE,212.16,342.05,59.975,1452104103,"274151322000083","219011344069620",29.90,6.70,0,334.54,346.86,14.2,11.8,0.088,587855.9,587855.9,4329,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104118,120680.00
01/06/2016 13:15,2,0.502,ACTIVE,212.38,339.34,59.944,1452104103,"274151322000076","219011344069620",30.24,6.30,0,335.74,347.46,15.4,12.9,0.093,624486.0,624486.0,4307,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104120,120681.00
01/06/2016 13:15,2,0.553,ACTIVE,212.83,342.35,59.959,1452104103,"201051344000868","219011344069620",30.91,3.30,0,333.93,350.17,17.3,14.8,0.110,304446.6,304446.6,10414,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104121,120682.00
01/06/2016 13:15,2,0.492,ACTIVE,211.93,338.74,59.970,1452104103,"274151322000095","219011344069620",29.92,6.00,0,335.14,346.26,14.9,12.5,0.084,617141.8,617141.8,4338,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104122,120683.00
01/06/2016 13:15,2,0.543,ACTIVE,213.06,343.85,59.970,1452104103,"201051344000988","219011344069620",30.79,4.00,0,333.93,353.17,17.0,14.5,0.110,304441.3,304441.3,10448,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104122,120684.00
01/06/2016 13:15,2,0.559,ACTIVE,212.16,339.95,59.981,1452104103,"201051344001025","219011344069620",30.32,3.30,0,333.63,350.77,17.2,14.7,0.106,316793.4,316793.4,15077,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104123,120685.00
01/06/2016 13:15,2,0.566,ACTIVE,213.29,342.65,59.970,1452104103,"201051344000458","219011344069620",31.07,5.50,0,334.24,351.97,17.9,15.3,0.115,314482.1,314482.1,10460,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104124,120686.00
01/06/2016 13:15,2,0.539,ACTIVE,213.74,344.45,59.975,1452104103,"201051344000853","219011344069620",31.57,4.00,0,336.34,352.57,17.3,14.8,0.106,311801.5,311801.5,10440,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104125,120687.00
01/06/2016 13:15,2,0.559,ACTIVE,212.61,342.05,59.986,1452104103,"201051344000685","219011344069620",30.30,3.70,0,333.63,351.97,17.1,14.6,0.110,318024.1,318024.1,15130,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104126,120688.00
01/06/2016 13:15,2,0.535,ACTIVE,212.61,342.05,59.975,1452104103,"201051344000917","219011344069620",30.93,4.00,0,332.73,351.97,16.8,14.3,0.106,315736.0,315736.0,15129,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104127,120689.00
01/06/2016 13:15,2,0.521,ACTIVE,212.61,342.35,59.996,1452104103,"201051344001145","219011344069620",31.09,3.30,0,333.93,354.37,16.4,13.9,0.110,318962.0,318962.0,15134,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104128,120690.00
01/06/2016 13:15,2,0.564,ACTIVE,212.61,342.05,59.996,1452104103,"201051344000651","219011344069620",30.47,2.00,0,334.24,352.87,17.4,14.9,0.102,313135.3,313135.3,15103,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104129,120691.00
01/06/2016 13:15,2,0.441,ACTIVE,211.25,341.45,59.944,1452104103,"274151322000088","219011344069620",29.16,6.30,0,334.24,345.66,13.0,10.7,0.057,570700.4,570700.4,4268,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104130,120692.00
01/06/2016 13:15,2,0.312,ACTIVE,212.83,423.20,59.965,1452104103,"274151322000068","219011344069620",40.08,9.30,0,337.24,439.43,12.7,10.3,0.066,477845.9,477845.9,4519,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104131,120693.00
01/06/2016 13:15,2,0.525,ACTIVE,212.16,340.25,59.959,1452104103,"201051344001135","219011344069620",30.95,3.30,0,333.03,351.07,16.5,14.0,0.106,309628.2,309628.2,15086,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104132,120694.00
01/06/2016 13:15,2,0.564,ACTIVE,212.61,342.65,59.944,1452104103,"201051344000594","219011344069620",30.99,4.00,0,333.03,355.88,17.7,15.2,0.106,315526.0,315526.0,10462,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104133,120695.00
01/06/2016 13:15,2,0.547,ACTIVE,212.61,341.15,59.981,1452104103,"201051344001203","219011344069620",30.53,3.00,0,334.24,354.97,16.9,14.4,0.110,316090.2,316090.2,15101,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104134,120696.00
01/06/2016 13:15,2,0.451,ACTIVE,211.70,337.54,59.970,1452104103,"274151322000054","219011344069620",30.00,7.00,0,334.54,346.26,13.7,11.3,0.071,583073.6,583073.6,4274,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104135,120697.00
01/06/2016 13:15,2,0.545,ACTIVE,213.29,342.05,59.954,1452104103,"201051344000867","219011344069620",30.59,5.00,0,334.24,351.37,16.9,14.4,0.106,304765.1,304765.1,10440,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104135,120698.00
01/06/2016 13:15,2,0.574,ACTIVE,212.38,341.75,59.944,1452104103,"201051344001093","219011344069620",31.17,3.70,0,333.63,351.37,18.2,15.6,0.102,314487.5,314487.5,15104,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104136,120699.00
01/06/2016 13:15,2,0.496,ACTIVE,213.06,342.65,59.965,1452104103,"201051344000900","219011344069620",29.76,3.30,0,334.84,351.07,15.0,12.6,0.106,318140.2,318140.2,10408,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104137,120700.00
01/06/2016 13:15,2,0.578,ACTIVE,213.29,342.65,59.986,1452104103,"201051344000648","219011344069620",30.28,3.00,0,335.74,352.57,17.7,15.2,0.097,311710.5,311710.5,10440,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104138,120701.00
01/06/2016 13:15,2,0.553,ACTIVE,213.29,343.25,60.007,1452104103,"201051344000569","219011344069620",30.59,4.00,0,335.14,351.97,17.2,14.7,0.106,319671.2,319671.2,10399,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104139,120702.00
01/06/2016 13:15,2,0.537,ACTIVE,213.29,342.35,59.959,1452104103,"201051344000983","219011344069620",30.81,4.00,0,334.24,351.67,16.8,14.3,0.106,314597.2,314597.2,10428,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104140,120703.00
01/06/2016 13:15,2,0.518,ACTIVE,213.29,343.55,59.970,1452104103,"201051344001158","219011344069620",30.85,3.70,0,333.93,354.07,16.2,13.8,0.110,309687.6,309687.6,10473,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104141,120704.00
01/06/2016 13:15,2,0.568,ACTIVE,213.51,343.85,59.965,1452104103,"201051344000576","219011344069620",30.28,3.30,0,335.44,352.27,17.4,14.9,0.102,312681.9,312681.9,10406,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104142,120705.00
01/06/2016 13:15,2,0.457,ACTIVE,211.93,340.85,59.986,1452104103,"274151322000087","219011344069620",29.28,6.30,0,334.84,346.26,13.6,11.2,0.062,558206.1,558206.1,4305,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452104143,120706.00
01/06/2016 13:30,2,0.420,ACTIVE,213.29,341.75,60.023,1452105003,"201051344000645","219011344069620",30.06,4.00,0,335.74,352.57,12.9,10.5,0.062,313008.1,313008.1,10416,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105004,120707.00
01/06/2016 13:30,2,0.324,ACTIVE,211.93,338.44,59.991,1452105003,"274151322000085","219011344069620",29.04,6.00,0,335.14,346.26,9.6,7.3,0.053,585762.0,585762.0,4287,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105005,120708.00
01/06/2016 13:30,2,0.439,ACTIVE,213.51,343.25,59.975,1452105003,"201051344000633","219011344069620",28.90,3.70,0,334.84,356.18,12.9,10.5,0.071,305503.3,305503.3,10472,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105006,120709.00
01/06/2016 13:30,2,0.461,ACTIVE,213.06,341.45,59.981,1452105003,"201051344000469","219011344069620",28.09,2.50,0,334.24,351.97,13.2,10.8,0.075,306915.5,306915.5,10442,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105007,120710.00
01/06/2016 13:30,2,0.402,ACTIVE,211.48,340.25,59.996,1452105003,"201051344000646","219011344069620",30.34,4.00,0,332.13,350.17,12.4,10.1,0.066,311275.3,311275.3,15100,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105008,120711.00
01/06/2016 13:30,2,0.346,ACTIVE,211.70,338.74,59.991,1452105003,"274151322000052","219011344069620",29.52,6.70,0,334.24,347.16,10.3,8.0,0.049,593513.8,593513.8,4298,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105009,120712.00
01/06/2016 13:30,2,0.416,ACTIVE,211.93,339.34,60.002,1452105003,"201051344000585","219011344069620",29.66,4.00,0,332.43,351.97,12.6,10.2,0.066,316178.4,316178.4,15092,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105010,120713.00
01/06/2016 13:30,2,0.404,ACTIVE,211.70,338.74,59.970,1452105003,"201051344001230","219011344069620",29.08,4.00,0,332.43,355.58,12.0,9.6,0.062,314403.0,314403.0,15144,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105011,120714.00
01/06/2016 13:30,2,0.434,ACTIVE,212.38,340.25,59.949,1452105003,"201051344000582","219011344069620",28.92,2.50,0,334.24,350.47,12.7,10.4,0.066,309340.5,309340.5,15091,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105012,120715.00
01/06/2016 13:30,2,0.453,ACTIVE,211.25,338.74,60.002,1452105003,"201051344000955","219011344069620",29.32,3.70,0,332.13,350.47,13.5,11.1,0.066,318664.5,318664.5,15070,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105013,120716.00
01/06/2016 13:30,2,0.205,ACTIVE,212.38,405.77,59.991,1452105003,"274151322000094","219011344069620",38.17,7.70,0,335.44,435.53,8.0,5.8,0.049,477550.5,477550.5,4531,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105013,120717.00
01/06/2016 13:30,2,0.453,ACTIVE,213.06,341.15,59.996,1452105003,"201051344000579","219011344069620",30.18,4.50,0,335.14,352.27,13.8,11.4,0.066,320089.1,320089.1,10452,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105014,120718.00
01/06/2016 13:30,2,0.441,ACTIVE,211.70,339.04,59.981,1452105003,"201051344000890","219011344069620",29.82,4.50,0,332.13,355.28,13.4,11.0,0.066,316800.6,316800.6,15153,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105015,120719.00
01/06/2016 13:30,2,0.438,ACTIVE,211.93,339.65,59.991,1452105003,"201051344000438","219011344069620",29.76,3.70,0,332.73,352.87,13.2,10.8,0.062,318625.3,318625.3,15100,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105016,120720.00
01/06/2016 13:30,2,0.465,ACTIVE,211.93,339.65,59.959,1452105003,"201051344000417","219011344069620",29.82,4.50,0,333.03,351.07,14.1,11.7,0.062,312641.3,312641.3,15166,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105017,120721.00
01/06/2016 13:30,2,0.324,ACTIVE,212.16,339.65,59.981,1452105003,"274151322000083","219011344069620",29.10,7.00,0,334.84,346.56,9.6,7.3,0.053,587858.5,587858.5,4330,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105018,120722.00
01/06/2016 13:30,2,0.340,ACTIVE,212.61,339.04,59.981,1452105003,"274151322000076","219011344069620",30.02,6.70,0,335.74,347.16,10.4,8.1,0.053,624488.8,624488.8,4308,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105019,120723.00
01/06/2016 13:30,2,0.408,ACTIVE,213.06,341.45,59.981,1452105003,"201051344000868","219011344069620",30.36,3.30,0,334.54,354.07,12.6,10.2,0.071,304449.9,304449.9,10415,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105020,120724.00
01/06/2016 13:30,2,0.332,ACTIVE,211.70,338.14,59.986,1452105003,"274151322000095","219011344069620",29.84,6.00,0,334.84,346.56,10.0,7.7,0.057,617144.6,617144.6,4339,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105021,120725.00
01/06/2016 13:30,2,0.395,ACTIVE,212.83,342.35,59.996,1452105003,"201051344000988","219011344069620",30.55,4.00,0,333.93,353.47,12.2,9.9,0.075,304444.6,304444.6,10449,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105022,120726.00
01/06/2016 13:30,2,0.414,ACTIVE,211.70,338.74,59.986,1452105003,"201051344001025","219011344069620",30.26,3.30,0,333.03,352.57,12.7,10.3,0.071,316796.7,316796.7,15078,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105023,120727.00
01/06/2016 13:30,2,0.443,ACTIVE,212.83,340.85,59.996,1452105003,"201051344000458","219011344069620",29.78,5.50,0,334.84,351.37,13.4,11.0,0.066,314485.6,314485.6,10461,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105024,120728.00
01/06/2016 13:30,2,0.412,ACTIVE,213.29,342.35,59.996,1452105003,"201051344000853","219011344069620",30.38,4.00,0,336.04,356.48,12.7,10.4,0.066,311804.8,311804.8,10441,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105024,120729.00
01/06/2016 13:30,2,0.418,ACTIVE,212.38,340.85,60.007,1452105003,"201051344000685","219011344069620",29.76,4.00,0,333.93,350.77,12.6,10.3,0.071,318027.5,318027.5,15131,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105026,120730.00
01/06/2016 13:30,2,0.408,ACTIVE,211.93,340.25,59.970,1452105003,"201051344000917","219011344069620",29.30,4.00,0,332.73,351.07,12.1,9.8,0.071,315739.2,315739.2,15130,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105026,120731.00
01/06/2016 13:30,2,0.396,ACTIVE,212.16,340.55,60.012,1452105003,"201051344001145","219011344069620",29.62,3.70,0,334.54,351.97,11.9,9.6,0.066,318965.1,318965.1,15135,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105027,120732.00
01/06/2016 13:30,2,0.434,ACTIVE,211.93,340.85,59.917,1452105003,"201051344000651","219011344069620",29.54,2.00,0,334.24,350.77,13.0,10.6,0.066,313138.7,313138.7,15104,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105028,120733.00
01/06/2016 13:30,2,0.309,ACTIVE,211.70,339.65,59.986,1452105003,"274151322000088","219011344069620",27.97,6.30,0,333.63,345.66,8.8,6.5,0.049,570702.8,570702.8,4269,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105029,120734.00
01/06/2016 13:30,2,0.221,ACTIVE,212.83,415.69,59.996,1452105003,"274151322000068","219011344069620",39.30,9.30,0,336.64,440.94,8.8,6.5,0.031,477848.2,477848.2,4520,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105030,120735.00
01/06/2016 13:30,2,0.400,ACTIVE,211.70,339.04,60.002,1452105003,"201051344001135","219011344069620",29.88,3.70,0,333.63,350.47,12.2,9.8,0.066,309631.4,309631.4,15087,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105031,120736.00
01/06/2016 13:30,2,0.426,ACTIVE,212.61,341.15,59.986,1452105003,"201051344000594","219011344069620",30.75,4.00,0,333.33,352.57,13.3,10.9,0.066,315529.5,315529.5,10463,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105032,120737.00
01/06/2016 13:30,2,0.414,ACTIVE,211.93,339.65,60.002,1452105003,"201051344001203","219011344069620",29.40,3.00,0,333.93,352.87,12.4,10.0,0.071,316093.5,316093.5,15102,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105033,120738.00
01/06/2016 13:30,2,0.318,ACTIVE,211.70,339.34,59.981,1452105003,"274151322000054","219011344069620",29.26,7.00,0,334.54,346.26,9.4,7.2,0.044,583076.2,583076.2,4275,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105034,120739.00
01/06/2016 13:30,2,0.416,ACTIVE,213.29,341.15,60.002,1452105003,"201051344000867","219011344069620",29.80,4.50,0,335.14,351.37,12.6,10.2,0.071,304768.4,304768.4,10441,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105035,120740.00
01/06/2016 13:30,2,0.457,ACTIVE,211.93,339.65,60.007,1452105003,"201051344001093","219011344069620",29.62,3.70,0,333.33,353.47,13.8,11.4,0.071,314491.1,314491.1,15105,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105036,120741.00
01/06/2016 13:30,2,0.346,ACTIVE,212.83,341.75,59.975,1452105003,"201051344000900","219011344069620",30.08,3.70,0,334.84,352.57,10.5,8.2,0.071,318143.0,318143.0,10409,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105037,120742.00
01/06/2016 13:30,2,0.443,ACTIVE,213.29,341.75,60.012,1452105003,"201051344000648","219011344069620",29.66,3.00,0,335.14,351.97,13.4,11.0,0.075,311714.0,311714.0,10441,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105038,120743.00
01/06/2016 13:30,2,0.432,ACTIVE,213.06,341.75,60.002,1452105003,"201051344000569","219011344069620",29.62,4.50,0,335.14,351.97,13.0,10.6,0.066,319674.6,319674.6,10400,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105039,120744.00
01/06/2016 13:30,2,0.412,ACTIVE,212.83,340.55,59.975,1452105003,"201051344000983","219011344069620",29.84,4.50,0,334.24,351.37,12.5,10.1,0.075,314600.4,314600.4,10429,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105039,120745.00
01/06/2016 13:30,2,0.402,ACTIVE,213.29,341.45,60.034,1452105003,"201051344001158","219011344069620",29.84,3.70,0,334.24,352.87,12.2,9.8,0.075,309690.8,309690.8,10474,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105040,120746.00
01/06/2016 13:30,2,0.426,ACTIVE,213.51,342.95,60.002,1452105003,"201051344000576","219011344069620",30.22,3.30,0,335.44,352.57,13.1,10.7,0.062,312685.4,312685.4,10407,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105041,120747.00
01/06/2016 13:30,2,0.318,ACTIVE,211.93,339.04,59.996,1452105003,"274151322000087","219011344069620",29.24,6.70,0,334.54,346.26,9.4,7.2,0.049,558208.7,558208.7,4306,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105042,120748.00
01/06/2016 13:45,2,0.334,ACTIVE,213.06,340.85,59.981,1452105904,"201051344000645","219011344069620",29.52,4.00,0,330.93,349.26,10.1,7.8,0.040,313010.5,313010.5,10417,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105905,120749.00
01/06/2016 13:45,2,0.242,ACTIVE,212.16,339.34,59.975,1452105904,"274151322000085","219011344069620",28.88,6.00,0,329.73,343.55,7.1,4.9,0.035,585763.6,585763.6,4288,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105906,120750.00
01/06/2016 13:45,2,0.346,ACTIVE,213.06,341.75,59.986,1452105904,"201051344000633","219011344069620",29.56,3.70,0,331.23,350.77,10.4,8.1,0.044,305505.8,305505.8,10473,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105907,120751.00
01/06/2016 13:45,2,0.357,ACTIVE,212.61,339.95,59.954,1452105904,"201051344000469","219011344069620",29.94,2.50,0,329.43,348.06,10.9,8.6,0.044,306918.0,306918.0,10443,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105908,120752.00
01/06/2016 13:45,2,0.328,ACTIVE,211.25,339.34,60.007,1452105904,"201051344000646","219011344069620",29.48,3.70,0,328.82,345.96,9.9,7.6,0.040,311277.5,311277.5,15101,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105909,120753.00
01/06/2016 13:45,2,0.270,ACTIVE,211.70,337.24,59.991,1452105904,"274151322000052","219011344069620",28.80,6.70,0,327.32,343.55,7.9,5.7,0.022,593515.6,593515.6,4299,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105910,120754.00
01/06/2016 13:45,2,0.326,ACTIVE,211.70,339.34,60.002,1452105904,"201051344000585","219011344069620",30.26,3.70,0,328.52,346.26,10.0,7.8,0.040,316180.7,316180.7,15093,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105911,120755.00
