ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 13:45,2,0.318,ACTIVE,211.70,338.14,59.970,1452105904,"201051344001230","219011344069620",29.84,4.00,0,328.52,345.06,9.7,7.4,0.044,314405.2,314405.2,15145,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105912,120756.00
01/06/2016 13:45,2,0.342,ACTIVE,211.93,339.34,59.954,1452105904,"201051344000582","219011344069620",29.56,2.50,0,330.03,346.26,10.3,8.0,0.040,309342.8,309342.8,15092,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105913,120757.00
01/06/2016 13:45,2,0.357,ACTIVE,211.25,338.44,59.944,1452105904,"201051344000955","219011344069620",30.34,3.70,0,330.33,345.36,11.0,8.7,0.040,318667.0,318667.0,15071,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105914,120758.00
01/06/2016 13:45,2,0.154,ACTIVE,211.70,344.76,59.975,1452105904,"274151322000094","219011344069620",31.95,7.30,0,336.04,410.58,5.0,2.9,0.027,477551.7,477551.7,4532,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105914,120759.00
01/06/2016 13:45,2,0.344,ACTIVE,212.61,340.25,59.954,1452105904,"201051344000579","219011344069620",31.35,4.50,0,330.33,353.77,10.9,8.6,0.044,320091.7,320091.7,10453,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105915,120760.00
01/06/2016 13:45,2,0.359,ACTIVE,211.48,337.54,59.996,1452105904,"201051344000890","219011344069620",29.50,4.50,0,329.73,345.96,10.8,8.5,0.040,316803.1,316803.1,15154,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105916,120761.00
01/06/2016 13:45,2,0.346,ACTIVE,211.70,339.65,59.981,1452105904,"201051344000438","219011344069620",30.51,3.70,0,331.83,345.96,10.7,8.4,0.044,318627.8,318627.8,15101,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105917,120762.00
01/06/2016 13:45,2,0.377,ACTIVE,211.70,338.74,59.954,1452105904,"201051344000417","219011344069620",30.20,4.00,0,328.52,345.96,11.6,9.3,0.040,312644.0,312644.0,15167,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105918,120763.00
01/06/2016 13:45,2,0.252,ACTIVE,211.93,338.74,59.970,1452105904,"274151322000083","219011344069620",27.81,7.00,0,328.22,343.85,7.1,4.9,0.031,587860.1,587860.1,4331,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105919,120764.00
01/06/2016 13:45,2,0.258,ACTIVE,212.16,338.74,59.975,1452105904,"274151322000076","219011344069620",29.28,6.30,0,330.03,344.45,7.7,5.5,0.044,624490.6,624490.6,4309,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105920,120765.00
01/06/2016 13:45,2,0.318,ACTIVE,212.38,339.65,59.965,1452105904,"201051344000868","219011344069620",30.55,3.00,0,329.73,348.36,9.8,7.6,0.044,304452.2,304452.2,10416,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105921,120766.00
01/06/2016 13:45,2,0.244,ACTIVE,211.70,338.44,59.975,1452105904,"274151322000095","219011344069620",29.60,6.00,0,328.82,343.85,7.3,5.2,0.035,617146.3,617146.3,4340,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105922,120767.00
01/06/2016 13:45,2,0.311,ACTIVE,212.61,340.85,60.002,1452105904,"201051344000988","219011344069620",30.40,4.50,0,329.13,350.47,9.6,7.4,0.044,304446.8,304446.8,10450,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105923,120768.00
01/06/2016 13:45,2,0.340,ACTIVE,211.48,338.44,60.007,1452105904,"201051344001025","219011344069620",29.22,3.30,0,328.52,346.26,10.1,7.8,0.044,316799.1,316799.1,15079,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105923,120769.00
01/06/2016 13:45,2,0.354,ACTIVE,212.38,339.34,60.007,1452105904,"201051344000458","219011344069620",29.70,5.50,0,330.63,348.06,10.7,8.4,0.044,314488.1,314488.1,10462,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105924,120770.00
01/06/2016 13:45,2,0.334,ACTIVE,213.06,341.15,59.996,1452105904,"201051344000853","219011344069620",29.26,3.70,0,330.93,349.86,9.9,7.7,0.049,311807.1,311807.1,10442,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105925,120771.00
01/06/2016 13:45,2,0.340,ACTIVE,211.93,339.95,59.959,1452105904,"201051344000685","219011344069620",29.02,3.70,0,329.73,346.86,10.1,7.8,0.049,318029.8,318029.8,15132,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105926,120772.00
01/06/2016 13:45,2,0.328,ACTIVE,211.93,339.65,60.012,1452105904,"201051344000917","219011344069620",29.22,4.50,0,328.82,347.76,9.7,7.5,0.049,315741.4,315741.4,15131,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105927,120773.00
01/06/2016 13:45,2,0.312,ACTIVE,211.93,339.95,59.954,1452105904,"201051344001145","219011344069620",29.30,3.30,0,331.23,347.16,9.3,7.1,0.044,318967.3,318967.3,15136,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105928,120774.00
01/06/2016 13:45,2,0.350,ACTIVE,211.93,339.65,60.012,1452105904,"201051344000651","219011344069620",29.42,2.00,0,329.43,346.86,10.5,8.2,0.044,313141.1,313141.1,15105,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105929,120775.00
01/06/2016 13:45,2,0.230,ACTIVE,211.25,337.24,59.991,1452105904,"274151322000088","219011344069620",27.43,6.30,0,328.22,342.95,6.4,4.3,0.031,570704.2,570704.2,4270,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105930,120776.00
01/06/2016 13:45,2,0.172,ACTIVE,212.38,354.07,59.975,1452105904,"274151322000068","219011344069620",32.98,9.00,0,336.34,419.60,5.7,3.6,0.018,477849.5,477849.5,4521,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105931,120777.00
01/06/2016 13:45,2,0.309,ACTIVE,211.48,337.54,60.002,1452105904,"201051344001135","219011344069620",30.51,3.30,0,328.82,346.26,9.6,7.3,0.044,309633.6,309633.6,15088,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105932,120778.00
01/06/2016 13:45,2,0.354,ACTIVE,212.16,339.65,59.949,1452105904,"201051344000594","219011344069620",29.44,4.00,0,328.82,349.26,10.6,8.3,0.044,315531.9,315531.9,10464,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105933,120779.00
01/06/2016 13:45,2,0.322,ACTIVE,211.70,338.44,60.028,1452105904,"201051344001203","219011344069620",29.92,3.30,0,329.73,351.37,9.8,7.6,0.044,316095.6,316095.6,15103,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105934,120780.00
01/06/2016 13:45,2,0.250,ACTIVE,211.70,336.94,59.981,1452105904,"274151322000054","219011344069620",27.73,7.00,0,328.82,343.25,7.0,4.8,0.027,583077.7,583077.7,4276,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105935,120781.00
01/06/2016 13:45,2,0.334,ACTIVE,212.83,339.95,59.970,1452105904,"201051344000867","219011344069620",29.46,4.50,0,330.03,348.66,10.0,7.7,0.044,304770.7,304770.7,10442,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105936,120782.00
01/06/2016 13:45,2,0.381,ACTIVE,211.70,339.04,59.986,1452105904,"201051344001093","219011344069620",29.18,3.70,0,329.73,346.26,11.3,9.0,0.044,314493.7,314493.7,15106,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105937,120783.00
01/06/2016 13:45,2,0.262,ACTIVE,212.38,340.25,59.975,1452105904,"201051344000900","219011344069620",29.98,3.30,0,330.03,348.66,8.0,5.8,0.040,318144.8,318144.8,10410,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105938,120784.00
01/06/2016 13:45,2,0.357,ACTIVE,212.83,340.25,59.938,1452105904,"201051344000648","219011344069620",29.48,3.00,0,331.23,348.06,10.8,8.5,0.044,311716.5,311716.5,10442,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105939,120785.00
01/06/2016 13:45,2,0.340,ACTIVE,212.83,340.25,59.991,1452105904,"201051344000569","219011344069620",29.76,4.00,0,330.93,348.96,10.2,8.0,0.044,319677.0,319677.0,10401,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105940,120786.00
01/06/2016 13:45,2,0.328,ACTIVE,212.38,339.34,59.991,1452105904,"201051344000983","219011344069620",29.78,4.00,0,330.33,348.36,9.9,7.6,0.044,314602.7,314602.7,10430,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105940,120787.00
01/06/2016 13:45,2,0.320,ACTIVE,212.83,340.25,59.996,1452105904,"201051344001158","219011344069620",29.42,3.70,0,329.73,349.56,9.6,7.3,0.044,309692.9,309692.9,10475,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105941,120788.00
01/06/2016 13:45,2,0.355,ACTIVE,213.06,341.15,59.986,1452105904,"201051344000576","219011344069620",29.18,3.70,0,330.93,348.96,10.6,8.3,0.044,312687.8,312687.8,10408,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105942,120789.00
01/06/2016 13:45,2,0.246,ACTIVE,211.70,339.34,59.975,1452105904,"274151322000087","219011344069620",28.49,6.70,0,328.82,343.55,7.1,5.0,0.040,558210.2,558210.2,4307,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452105943,120790.00
01/06/2016 14:00,2,0.430,ACTIVE,213.51,342.35,59.965,1452106803,"201051344000645","219011344069620",30.06,4.00,0,330.93,348.06,13.1,10.7,0.071,313012.7,313012.7,10418,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106804,120791.00
01/06/2016 14:00,2,0.326,ACTIVE,212.38,340.85,59.981,1452106803,"274151322000085","219011344069620",29.70,6.00,0,330.03,344.15,9.9,7.6,0.049,585765.1,585765.1,4289,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106805,120792.00
01/06/2016 14:00,2,0.438,ACTIVE,213.51,343.25,60.002,1452106803,"201051344000633","219011344069620",30.16,3.70,0,332.43,349.56,13.4,11.0,0.066,305508.1,305508.1,10474,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106806,120793.00
01/06/2016 14:00,2,0.471,ACTIVE,213.29,342.05,59.991,1452106803,"201051344000469","219011344069620",28.19,2.50,0,330.33,348.36,13.4,11.1,0.075,306920.4,306920.4,10444,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106807,120794.00
01/06/2016 14:00,2,0.428,ACTIVE,212.16,340.55,59.996,1452106803,"201051344000646","219011344069620",29.56,3.70,0,328.82,347.46,12.8,10.4,0.062,311279.7,311279.7,15102,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106808,120795.00
01/06/2016 14:00,2,0.352,ACTIVE,211.70,339.34,60.002,1452106803,"274151322000052","219011344069620",29.86,6.70,0,328.22,344.76,10.6,8.3,0.062,593517.2,593517.2,4300,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106809,120796.00
01/06/2016 14:00,2,0.424,ACTIVE,212.38,341.15,60.002,1452106803,"201051344000585","219011344069620",29.90,3.70,0,329.43,346.26,12.8,10.5,0.071,316182.9,316182.9,15094,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106810,120797.00
01/06/2016 14:00,2,0.414,ACTIVE,212.16,339.65,59.975,1452106803,"201051344001230","219011344069620",29.10,4.00,0,328.52,345.36,12.2,9.9,0.066,314407.3,314407.3,15146,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106811,120798.00
01/06/2016 14:00,2,0.439,ACTIVE,212.83,341.15,60.012,1452106803,"201051344000582","219011344069620",29.60,2.50,0,329.43,346.56,13.2,10.8,0.066,309345.1,309345.1,15093,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106812,120799.00
01/06/2016 14:00,2,0.451,ACTIVE,211.93,339.65,60.002,1452106803,"201051344000955","219011344069620",30.04,3.70,0,328.52,345.66,13.8,11.4,0.071,318669.5,318669.5,15072,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106812,120800.00
01/06/2016 14:00,2,0.209,ACTIVE,212.16,412.38,60.023,1452106803,"274151322000094","219011344069620",39.06,7.00,0,335.44,418.09,8.3,6.1,0.040,477552.8,477552.8,4533,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106813,120801.00
01/06/2016 14:00,2,0.465,ACTIVE,213.29,341.45,60.018,1452106803,"201051344000579","219011344069620",30.00,5.00,0,335.14,355.28,14.2,11.8,0.066,320094.1,320094.1,10454,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106814,120802.00
01/06/2016 14:00,2,0.453,ACTIVE,212.16,339.34,59.986,1452106803,"201051344000890","219011344069620",29.88,4.50,0,329.73,346.26,13.7,11.3,0.066,316805.5,316805.5,15155,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106815,120803.00
01/06/2016 14:00,2,0.449,ACTIVE,212.38,340.55,59.959,1452106803,"201051344000438","219011344069620",29.72,3.70,0,329.43,348.06,13.6,11.2,0.066,318630.2,318630.2,15102,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106816,120804.00
01/06/2016 14:00,2,0.480,ACTIVE,212.61,340.85,60.007,1452106803,"201051344000417","219011344069620",29.48,4.50,0,329.73,347.76,14.4,12.0,0.066,312646.6,312646.6,15168,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106817,120805.00
01/06/2016 14:00,2,0.328,ACTIVE,212.16,339.95,59.986,1452106803,"274151322000083","219011344069620",29.46,7.00,0,330.33,344.45,9.8,7.6,0.062,587861.6,587861.6,4332,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106818,120806.00
01/06/2016 14:00,2,0.352,ACTIVE,212.83,341.45,59.975,1452106803,"274151322000076","219011344069620",29.96,6.30,0,329.43,345.36,10.7,8.4,0.071,624492.3,624492.3,4310,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106819,120807.00
01/06/2016 14:00,2,0.430,ACTIVE,213.06,341.45,60.007,1452106803,"201051344000868","219011344069620",29.48,3.30,0,330.93,347.16,12.8,10.5,0.062,304454.4,304454.4,10417,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106820,120808.00
01/06/2016 14:00,2,0.346,ACTIVE,212.16,340.25,59.965,1452106803,"274151322000095","219011344069620",29.44,6.00,0,328.22,344.15,10.3,8.0,0.053,617147.8,617147.8,4341,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106821,120809.00
01/06/2016 14:00,2,0.414,ACTIVE,213.06,342.95,59.991,1452106803,"201051344000988","219011344069620",29.90,4.00,0,329.13,349.26,12.6,10.2,0.075,304448.9,304448.9,10451,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106821,120810.00
01/06/2016 14:00,2,0.430,ACTIVE,212.16,339.65,59.981,1452106803,"201051344001025","219011344069620",29.70,3.30,0,328.82,345.96,13.0,10.6,0.071,316801.3,316801.3,15080,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106822,120811.00
01/06/2016 14:00,2,0.449,ACTIVE,212.83,340.85,59.949,1452106803,"201051344000458","219011344069620",29.56,6.00,0,330.33,347.16,13.5,11.1,0.071,314490.5,314490.5,10463,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106824,120812.00
01/06/2016 14:00,2,0.424,ACTIVE,213.51,342.65,59.970,1452106803,"201051344000853","219011344069620",29.72,4.00,0,330.93,348.96,12.8,10.4,0.066,311809.3,311809.3,10443,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106825,120813.00
01/06/2016 14:00,2,0.430,ACTIVE,212.61,341.15,60.007,1452106803,"201051344000685","219011344069620",29.50,3.70,0,330.93,346.56,12.9,10.5,0.075,318032.0,318032.0,15133,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106825,120814.00
01/06/2016 14:00,2,0.418,ACTIVE,212.38,340.85,60.012,1452106803,"201051344000917","219011344069620",29.20,4.00,0,328.22,346.86,12.4,10.1,0.066,315743.6,315743.6,15132,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106826,120815.00
01/06/2016 14:00,2,0.404,ACTIVE,212.16,340.25,59.970,1452106803,"201051344001145","219011344069620",29.62,3.30,0,330.63,346.86,12.2,9.8,0.066,318969.3,318969.3,15137,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106827,120816.00
01/06/2016 14:00,2,0.436,ACTIVE,212.38,340.55,60.012,1452106803,"201051344000651","219011344069620",30.06,2.50,0,329.73,346.56,13.3,10.9,0.066,313143.4,313143.4,15106,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106828,120817.00
01/06/2016 14:00,2,0.307,ACTIVE,211.48,338.14,59.975,1452106803,"274151322000088","219011344069620",28.86,6.30,0,327.62,344.15,9.0,6.7,0.049,570705.5,570705.5,4271,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106829,120818.00
01/06/2016 14:00,2,0.223,ACTIVE,212.38,419.90,59.970,1452106803,"274151322000068","219011344069620",39.82,9.00,0,335.44,425.31,9.0,6.7,0.035,477850.8,477850.8,4522,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106830,120819.00
01/06/2016 14:00,2,0.412,ACTIVE,211.70,338.74,59.975,1452106803,"201051344001135","219011344069620",29.32,3.30,0,328.52,345.06,12.3,9.9,0.066,309635.7,309635.7,15089,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106831,120820.00
01/06/2016 14:00,2,0.445,ACTIVE,212.61,340.55,59.981,1452106803,"201051344000594","219011344069620",30.04,4.50,0,329.13,347.46,13.6,11.2,0.075,315534.3,315534.3,10465,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106832,120821.00
01/06/2016 14:00,2,0.422,ACTIVE,212.16,339.34,59.996,1452106803,"201051344001203","219011344069620",29.44,3.30,0,330.33,347.76,12.7,10.3,0.066,316097.8,316097.8,15104,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106833,120822.00
01/06/2016 14:00,2,0.326,ACTIVE,211.93,338.44,59.975,1452106803,"274151322000054","219011344069620",29.30,7.00,0,327.62,344.15,9.7,7.4,0.049,583079.2,583079.2,4277,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106834,120823.00
01/06/2016 14:00,2,0.422,ACTIVE,213.06,340.55,59.965,1452106803,"201051344000867","219011344069620",29.70,4.50,0,329.43,347.16,12.7,10.4,0.066,304772.9,304772.9,10443,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106835,120824.00
01/06/2016 14:00,2,0.465,ACTIVE,212.16,340.55,59.991,1452106803,"201051344001093","219011344069620",29.80,3.70,0,330.63,346.56,14.0,11.6,0.062,314496.2,314496.2,15107,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106836,120825.00
01/06/2016 14:00,2,0.348,ACTIVE,212.83,341.15,59.975,1452106803,"201051344000900","219011344069620",30.57,3.30,0,330.63,347.16,10.8,8.5,0.062,318146.5,318146.5,10411,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106837,120826.00
01/06/2016 14:00,2,0.453,ACTIVE,213.06,341.45,59.970,1452106803,"201051344000648","219011344069620",29.68,3.30,0,330.33,348.06,13.6,11.2,0.071,311718.9,311718.9,10443,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106838,120827.00
01/06/2016 14:00,2,0.426,ACTIVE,213.06,341.15,59.965,1452106803,"201051344000569","219011344069620",30.61,4.00,0,330.03,347.76,13.2,10.9,0.071,319679.3,319679.3,10402,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106839,120828.00
01/06/2016 14:00,2,0.424,ACTIVE,212.83,340.25,60.007,1452106803,"201051344000983","219011344069620",29.52,4.00,0,330.63,347.16,12.7,10.4,0.071,314604.9,314604.9,10431,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106840,120829.00
01/06/2016 14:00,2,0.406,ACTIVE,212.83,340.85,59.991,1452106803,"201051344001158","219011344069620",29.82,3.70,0,329.73,347.76,12.3,9.9,0.071,309695.1,309695.1,10476,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106841,120830.00
01/06/2016 14:00,2,0.443,ACTIVE,213.51,342.35,59.975,1452106803,"201051344000576","219011344069620",29.74,3.70,0,329.73,350.77,13.4,11.0,0.066,312690.1,312690.1,10409,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106841,120831.00
01/06/2016 14:00,2,0.336,ACTIVE,211.93,340.25,59.986,1452106803,"274151322000087","219011344069620",28.55,6.70,0,329.43,344.45,9.7,7.4,0.040,558211.7,558211.7,4308,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452106842,120832.00
01/06/2016 14:15,2,0.559,ACTIVE,213.51,343.25,59.991,1452107703,"201051344000645","219011344069620",30.95,4.50,0,335.44,353.47,17.6,15.0,0.106,313016.3,313016.3,10419,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107704,120833.00
01/06/2016 14:15,2,0.473,ACTIVE,211.93,340.25,59.981,1452107703,"274151322000085","219011344069620",29.90,6.30,0,335.44,347.46,14.3,11.9,0.080,585767.9,585767.9,4290,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107705,120834.00
01/06/2016 14:15,2,0.566,ACTIVE,213.51,344.45,59.981,1452107703,"201051344000633","219011344069620",31.01,4.00,0,335.44,354.37,17.8,15.3,0.110,305511.7,305511.7,10475,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107706,120835.00
01/06/2016 14:15,2,0.600,ACTIVE,213.29,343.25,59.986,1452107703,"201051344000469","219011344069620",29.62,3.00,0,333.93,352.57,18.0,15.4,0.115,306924.2,306924.2,10445,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107707,120836.00
01/06/2016 14:15,2,0.551,ACTIVE,211.93,341.75,60.002,1452107703,"201051344000646","219011344069620",30.34,4.00,0,333.03,351.07,16.9,14.4,0.110,311283.2,311283.2,15103,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107708,120837.00
01/06/2016 14:15,2,0.492,ACTIVE,211.48,338.74,59.986,1452107703,"274151322000052","219011344069620",30.14,7.00,0,333.93,348.06,15.0,12.6,0.084,593520.2,593520.2,4301,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107708,120838.00
01/06/2016 14:15,2,0.559,ACTIVE,212.38,342.95,59.986,1452107703,"201051344000585","219011344069620",30.38,4.00,0,333.93,351.67,17.2,14.7,0.110,316186.4,316186.4,15095,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107709,120839.00
01/06/2016 14:15,2,0.545,ACTIVE,212.38,341.45,60.034,1452107703,"201051344001230","219011344069620",30.43,4.00,0,333.03,355.88,16.8,14.3,0.093,314410.7,314410.7,15147,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107710,120840.00
01/06/2016 14:15,2,0.568,ACTIVE,212.61,342.65,59.986,1452107703,"201051344000582","219011344069620",30.40,3.00,0,334.24,351.67,17.5,15.0,0.102,309348.7,309348.7,15094,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107711,120841.00
01/06/2016 14:15,2,0.586,ACTIVE,211.93,341.15,59.991,1452107703,"201051344000955","219011344069620",30.69,4.00,0,332.73,354.67,18.2,15.7,0.115,318673.3,318673.3,15073,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107712,120842.00
01/06/2016 14:15,2,0.301,ACTIVE,211.93,426.81,59.986,1452107703,"274151322000094","219011344069620",40.45,7.70,0,336.64,434.93,12.4,10.0,0.071,477555.1,477555.1,4534,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107713,120843.00
01/06/2016 14:15,2,0.600,ACTIVE,213.06,342.65,60.002,1452107703,"201051344000579","219011344069620",30.22,5.00,0,335.44,360.69,18.4,15.8,0.115,320097.9,320097.9,10455,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107714,120844.00
01/06/2016 14:15,2,0.580,ACTIVE,212.16,341.45,59.991,1452107703,"201051344000890","219011344069620",30.87,5.00,0,332.73,355.88,18.2,15.6,0.106,316809.3,316809.3,15156,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107715,120845.00
01/06/2016 14:15,2,0.578,ACTIVE,212.38,341.75,60.002,1452107703,"201051344000438","219011344069620",30.42,4.00,0,334.24,355.28,17.9,15.3,0.106,318633.9,318633.9,15103,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107716,120846.00
01/06/2016 14:15,2,0.607,ACTIVE,212.38,342.35,59.986,1452107703,"201051344000417","219011344069620",30.30,4.50,0,333.63,352.87,18.6,16.1,0.106,312650.5,312650.5,15169,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107717,120847.00
01/06/2016 14:15,2,0.467,ACTIVE,211.70,342.05,59.991,1452107703,"274151322000083","219011344069620",29.96,7.00,0,335.44,347.76,14.2,11.8,0.084,587864.4,587864.4,4333,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107718,120848.00
01/06/2016 14:15,2,0.498,ACTIVE,212.38,342.35,60.002,1452107703,"274151322000076","219011344069620",30.55,6.70,0,336.04,348.66,15.4,12.9,0.093,624495.4,624495.4,4311,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107718,120849.00
01/06/2016 14:15,2,0.559,ACTIVE,212.83,342.95,59.954,1452107703,"201051344000868","219011344069620",30.55,3.30,0,335.14,352.57,17.3,14.8,0.110,304458.0,304458.0,10418,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107719,120850.00
01/06/2016 14:15,2,0.490,ACTIVE,211.93,339.04,59.996,1452107703,"274151322000095","219011344069620",30.22,6.30,0,335.14,347.76,15.0,12.5,0.084,617150.8,617150.8,4342,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107720,120851.00
01/06/2016 14:15,2,0.547,ACTIVE,212.83,343.85,60.039,1452107703,"201051344000988","219011344069620",30.67,4.50,0,333.63,354.37,17.1,14.5,0.110,304452.5,304452.5,10452,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107721,120852.00
01/06/2016 14:15,2,0.561,ACTIVE,212.16,341.15,60.012,1452107703,"201051344001025","219011344069620",30.53,3.30,0,333.03,354.37,17.4,14.8,0.106,316804.9,316804.9,15081,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107722,120853.00
01/06/2016 14:15,2,0.582,ACTIVE,212.83,342.05,60.002,1452107703,"201051344000458","219011344069620",30.24,6.00,0,334.24,352.27,17.8,15.3,0.115,314494.2,314494.2,10464,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107723,120854.00
01/06/2016 14:15,2,0.543,ACTIVE,213.74,344.15,60.002,1452107703,"201051344000853","219011344069620",31.43,4.50,0,336.04,357.98,17.3,14.8,0.106,311813.0,311813.0,10444,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107724,120855.00
01/06/2016 14:15,2,0.553,ACTIVE,212.61,343.25,60.039,1452107703,"201051344000685","219011344069620",30.75,4.00,0,333.33,353.77,17.2,14.7,0.115,318035.6,318035.6,15134,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107725,120856.00
01/06/2016 14:15,2,0.543,ACTIVE,212.38,342.35,59.996,1452107703,"201051344000917","219011344069620",30.67,4.50,0,333.03,351.37,16.9,14.4,0.102,315747.1,315747.1,15133,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107726,120857.00
01/06/2016 14:15,2,0.539,ACTIVE,212.61,342.35,60.002,1452107703,"201051344001145","219011344069620",30.14,3.70,0,333.93,354.67,16.5,14.0,0.110,318972.8,318972.8,15138,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107727,120858.00
01/06/2016 14:15,2,0.566,ACTIVE,212.61,342.65,60.007,1452107703,"201051344000651","219011344069620",30.59,3.00,0,333.03,350.77,17.6,15.0,0.106,313147.1,313147.1,15107,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107728,120859.00
01/06/2016 14:15,2,0.445,ACTIVE,211.25,337.84,60.002,1452107703,"274151322000088","219011344069620",29.14,6.70,0,334.54,347.16,13.2,10.8,0.071,570708.1,570708.1,4272,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107729,120860.00
01/06/2016 14:15,2,0.312,ACTIVE,212.16,430.42,59.991,1452107703,"274151322000068","219011344069620",40.79,9.70,0,337.84,447.25,12.7,10.3,0.057,477853.3,477853.3,4523,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107730,120861.00
01/06/2016 14:15,2,0.529,ACTIVE,212.16,340.55,59.986,1452107703,"201051344001135","219011344069620",30.97,3.70,0,332.43,353.47,16.6,14.1,0.106,309639.2,309639.2,15090,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107731,120862.00
01/06/2016 14:15,2,0.586,ACTIVE,212.61,342.35,60.002,1452107703,"201051344000594","219011344069620",30.04,4.50,0,332.73,353.47,17.9,15.3,0.110,315538.1,315538.1,10466,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107732,120863.00
01/06/2016 14:15,2,0.539,ACTIVE,212.38,341.45,60.007,1452107703,"201051344001203","219011344069620",31.07,3.70,0,334.24,356.48,17.0,14.5,0.110,316101.4,316101.4,15105,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107733,120864.00
01/06/2016 14:15,2,0.463,ACTIVE,211.48,337.54,60.034,1452107703,"274151322000054","219011344069620",29.62,7.00,0,334.84,347.76,14.0,11.6,0.071,583082.0,583082.0,4278,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107734,120865.00
01/06/2016 14:15,2,0.553,ACTIVE,213.06,341.75,60.007,1452107703,"201051344000867","219011344069620",30.49,5.00,0,333.93,352.27,17.1,14.6,0.106,304776.5,304776.5,10444,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107734,120866.00
01/06/2016 14:15,2,0.594,ACTIVE,212.16,342.35,60.012,1452107703,"201051344001093","219011344069620",30.40,4.00,0,333.63,356.48,18.3,15.8,0.102,314500.1,314500.1,15108,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107735,120867.00
01/06/2016 14:15,2,0.494,ACTIVE,212.61,342.95,60.007,1452107703,"201051344000900","219011344069620",30.49,3.70,0,334.24,353.17,15.3,12.8,0.106,318149.7,318149.7,10412,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107736,120868.00
01/06/2016 14:15,2,0.578,ACTIVE,213.29,342.95,60.007,1452107703,"201051344000648","219011344069620",30.57,3.30,0,334.54,352.27,17.9,15.4,0.110,311722.7,311722.7,10444,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107737,120869.00
01/06/2016 14:15,2,0.570,ACTIVE,213.06,342.95,60.007,1452107703,"201051344000569","219011344069620",30.34,4.50,0,334.54,352.57,17.6,15.0,0.106,319683.0,319683.0,10403,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107738,120870.00
01/06/2016 14:15,2,0.551,ACTIVE,212.83,341.75,60.018,1452107703,"201051344000983","219011344069620",30.53,4.50,0,334.24,353.17,17.1,14.5,0.115,314608.5,314608.5,10432,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107739,120871.00
01/06/2016 14:15,2,0.539,ACTIVE,213.06,342.35,60.007,1452107703,"201051344001158","219011344069620",30.40,4.00,0,333.93,352.57,16.6,14.1,0.110,309698.5,309698.5,10477,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107740,120872.00
01/06/2016 14:15,2,0.559,ACTIVE,213.51,343.85,60.012,1452107703,"201051344000576","219011344069620",31.23,3.70,0,334.84,353.77,17.7,15.2,0.097,312693.9,312693.9,10410,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107741,120873.00
01/06/2016 14:15,2,0.457,ACTIVE,211.70,340.85,60.002,1452107703,"274151322000087","219011344069620",29.96,7.00,0,334.84,347.76,13.9,11.5,0.080,558214.6,558214.6,4309,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452107742,120874.00
01/06/2016 14:30,2,0.301,ACTIVE,213.06,339.95,59.970,1452108603,"201051344000645","219011344069620",29.64,5.00,0,336.04,351.97,9.1,6.8,0.035,313018.8,313018.8,10420,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108604,120875.00
01/06/2016 14:30,2,0.215,ACTIVE,211.70,338.44,60.002,1452108603,"274151322000085","219011344069620",28.69,6.30,0,335.14,345.96,6.3,4.1,0.027,585769.6,585769.6,4291,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108605,120876.00
01/06/2016 14:30,2,0.320,ACTIVE,213.51,342.35,59.986,1452108603,"201051344000633","219011344069620",29.40,4.00,0,335.14,353.77,9.6,7.3,0.040,305514.3,305514.3,10476,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108606,120877.00
01/06/2016 14:30,2,0.330,ACTIVE,213.06,340.25,59.981,1452108603,"201051344000469","219011344069620",29.88,3.00,0,334.54,351.37,10.0,7.7,0.035,306926.8,306926.8,10446,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108607,120878.00
01/06/2016 14:30,2,0.305,ACTIVE,211.93,339.95,59.975,1452108603,"201051344000646","219011344069620",29.20,4.50,0,333.03,350.17,9.0,6.8,0.035,311285.5,311285.5,15104,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108608,120879.00
01/06/2016 14:30,2,0.240,ACTIVE,211.70,338.74,59.975,1452108603,"274151322000052","219011344069620",28.73,7.00,0,333.93,345.96,7.0,4.8,0.031,593522.1,593522.1,4302,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108609,120880.00
01/06/2016 14:30,2,0.309,ACTIVE,212.16,340.25,59.981,1452108603,"201051344000585","219011344069620",28.96,4.50,0,333.93,351.07,9.1,6.9,0.040,316188.9,316188.9,15096,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108610,120881.00
01/06/2016 14:30,2,0.297,ACTIVE,211.93,339.04,59.981,1452108603,"201051344001230","219011344069620",29.54,4.50,0,332.13,351.37,8.9,6.7,0.035,314413.0,314413.0,15148,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108611,120882.00
01/06/2016 14:30,2,0.318,ACTIVE,212.61,339.95,59.975,1452108603,"201051344000582","219011344069620",29.26,3.30,0,333.93,351.37,9.5,7.2,0.031,309351.2,309351.2,15095,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108612,120883.00
01/06/2016 14:30,2,0.340,ACTIVE,211.93,339.95,59.954,1452108603,"201051344000955","219011344069620",29.04,4.00,0,332.43,349.26,10.0,7.8,0.040,318675.9,318675.9,15074,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108613,120884.00
01/06/2016 14:30,2,0.135,ACTIVE,211.93,337.24,59.981,1452108603,"274151322000094","219011344069620",30.73,7.30,0,335.44,433.42,4.2,2.2,0.013,477556.4,477556.4,4535,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108614,120885.00
01/06/2016 14:30,2,0.344,ACTIVE,213.06,339.95,59.954,1452108603,"201051344000579","219011344069620",29.18,5.50,0,335.14,351.37,10.2,7.9,0.044,320100.6,320100.6,10456,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108615,120886.00
01/06/2016 14:30,2,0.332,ACTIVE,212.16,339.04,59.991,1452108603,"201051344000890","219011344069620",29.36,5.50,0,333.63,351.07,9.9,7.7,0.035,316811.9,316811.9,15157,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108615,120887.00
01/06/2016 14:30,2,0.314,ACTIVE,212.16,340.25,59.981,1452108603,"201051344000438","219011344069620",30.45,4.00,0,334.24,350.17,9.8,7.5,0.035,318636.5,318636.5,15104,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108616,120888.00
01/06/2016 14:30,2,0.359,ACTIVE,212.38,339.95,59.981,1452108603,"201051344000417","219011344069620",29.30,4.50,0,333.63,350.77,10.7,8.4,0.035,312653.2,312653.2,15170,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108617,120889.00
01/06/2016 14:30,2,0.219,ACTIVE,212.16,338.74,59.975,1452108603,"274151322000083","219011344069620",28.01,7.30,0,335.14,346.26,6.2,4.1,0.031,587866.2,587866.2,4334,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108618,120890.00
01/06/2016 14:30,2,0.227,ACTIVE,212.38,338.44,59.981,1452108603,"274151322000076","219011344069620",29.50,6.70,0,335.74,346.86,6.8,4.6,0.031,624497.3,624497.3,4312,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108619,120891.00
01/06/2016 14:30,2,0.303,ACTIVE,212.83,339.95,59.991,1452108603,"201051344000868","219011344069620",29.42,3.30,0,334.24,351.37,9.1,6.8,0.035,304460.4,304460.4,10419,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108620,120892.00
01/06/2016 14:30,2,0.230,ACTIVE,211.93,338.14,59.996,1452108603,"274151322000095","219011344069620",27.61,6.30,0,334.84,346.56,6.5,4.3,0.031,617152.6,617152.6,4343,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108621,120893.00
01/06/2016 14:30,2,0.289,ACTIVE,212.83,340.85,59.991,1452108603,"201051344000988","219011344069620",29.42,5.00,0,333.63,353.17,8.7,6.4,0.044,304454.8,304454.8,10453,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108622,120894.00
01/06/2016 14:30,2,0.309,ACTIVE,211.93,338.74,59.975,1452108603,"201051344001025","219011344069620",29.30,3.70,0,333.33,349.86,9.2,7.0,0.035,316807.4,316807.4,15082,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108623,120895.00
01/06/2016 14:30,2,0.330,ACTIVE,212.83,339.65,59.981,1452108603,"201051344000458","219011344069620",29.18,6.00,0,335.14,350.77,9.8,7.5,0.035,314496.8,314496.8,10465,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108624,120896.00
01/06/2016 14:30,2,0.303,ACTIVE,213.29,341.15,60.002,1452108603,"201051344000853","219011344069620",30.10,4.50,0,336.34,351.97,9.2,7.0,0.031,311815.4,311815.4,10445,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108624,120897.00
01/06/2016 14:30,2,0.312,ACTIVE,212.61,341.15,59.991,1452108603,"201051344000685","219011344069620",29.10,4.00,0,334.24,351.67,9.2,7.0,0.040,318038.0,318038.0,15135,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108625,120898.00
01/06/2016 14:30,2,0.303,ACTIVE,211.93,339.95,59.954,1452108603,"201051344000917","219011344069620",28.75,4.50,0,333.93,352.57,8.8,6.6,0.040,315749.4,315749.4,15134,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108626,120899.00
01/06/2016 14:30,2,0.283,ACTIVE,212.16,339.65,59.991,1452108603,"201051344001145","219011344069620",29.64,4.00,0,334.84,352.27,8.5,6.3,0.040,318975.0,318975.0,15139,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108627,120900.00
