ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 14:30,2,0.318,ACTIVE,211.93,339.95,59.981,1452108603,"201051344000651","219011344069620",29.54,3.00,0,334.84,349.86,9.6,7.3,0.035,313149.6,313149.6,15108,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108628,120901.00
01/06/2016 14:30,2,0.201,ACTIVE,211.25,336.64,59.986,1452108603,"274151322000088","219011344069620",27.51,6.70,0,333.93,345.36,5.6,3.5,0.018,570709.6,570709.6,4273,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108629,120902.00
01/06/2016 14:30,2,0.152,ACTIVE,212.61,339.65,59.986,1452108603,"274151322000068","219011344069620",30.97,9.30,0,336.34,435.83,4.8,2.8,0.018,477854.7,477854.7,4524,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108630,120903.00
01/06/2016 14:30,2,0.293,ACTIVE,211.93,339.04,59.986,1452108603,"201051344001135","219011344069620",29.30,4.00,0,333.63,349.56,8.8,6.5,0.040,309641.4,309641.4,15091,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108631,120904.00
01/06/2016 14:30,2,0.330,ACTIVE,212.38,340.25,59.981,1452108603,"201051344000594","219011344069620",29.02,5.00,0,333.33,350.17,9.7,7.5,0.040,315540.6,315540.6,10467,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108632,120905.00
01/06/2016 14:30,2,0.305,ACTIVE,212.16,339.65,59.996,1452108603,"201051344001203","219011344069620",29.14,3.70,0,334.54,353.17,9.0,6.8,0.035,316103.7,316103.7,15106,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108633,120906.00
01/06/2016 14:30,2,0.211,ACTIVE,211.48,337.54,59.996,1452108603,"274151322000054","219011344069620",28.75,7.00,0,334.54,345.66,6.1,4.0,0.022,583083.7,583083.7,4279,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108634,120907.00
01/06/2016 14:30,2,0.301,ACTIVE,213.06,339.34,59.949,1452108603,"201051344000867","219011344069620",29.48,5.00,0,334.24,350.77,9.0,6.8,0.040,304778.8,304778.8,10445,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108635,120908.00
01/06/2016 14:30,2,0.355,ACTIVE,211.93,339.65,59.991,1452108603,"201051344001093","219011344069620",28.92,4.50,0,333.93,352.27,10.4,8.1,0.035,314502.8,314502.8,15109,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108636,120909.00
01/06/2016 14:30,2,0.230,ACTIVE,212.61,340.25,60.012,1452108603,"201051344000900","219011344069620",30.16,3.70,0,333.63,350.77,7.1,4.9,0.035,318151.6,318151.6,10413,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108637,120910.00
01/06/2016 14:30,2,0.328,ACTIVE,212.83,340.25,59.986,1452108603,"201051344000648","219011344069620",29.36,3.70,0,334.84,351.37,9.8,7.5,0.044,311725.2,311725.2,10445,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108638,120911.00
01/06/2016 14:30,2,0.307,ACTIVE,212.83,339.95,59.986,1452108603,"201051344000569","219011344069620",30.24,4.50,0,334.84,351.07,9.5,7.2,0.035,319685.5,319685.5,10404,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108639,120912.00
01/06/2016 14:30,2,0.307,ACTIVE,212.83,340.25,59.965,1452108603,"201051344000983","219011344069620",29.04,5.00,0,334.54,351.07,9.1,6.8,0.040,314610.9,314610.9,10433,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108640,120913.00
01/06/2016 14:30,2,0.279,ACTIVE,212.83,339.65,59.986,1452108603,"201051344001158","219011344069620",30.38,4.00,0,334.54,351.37,8.6,6.4,0.035,309700.8,309700.8,10478,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108640,120914.00
01/06/2016 14:30,2,0.324,ACTIVE,213.06,340.85,59.986,1452108603,"201051344000576","219011344069620",29.54,4.00,0,335.74,352.87,9.7,7.5,0.035,312696.4,312696.4,10411,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108641,120915.00
01/06/2016 14:30,2,0.221,ACTIVE,211.48,337.84,59.975,1452108603,"274151322000087","219011344069620",28.17,7.00,0,334.54,345.66,6.3,4.2,0.031,558216.2,558216.2,4310,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452108642,120916.00
01/06/2016 14:45,2,0.264,ACTIVE,213.29,340.25,59.986,1452109503,"201051344000645","219011344069620",29.26,4.50,0,334.84,346.26,7.8,5.6,0.027,313020.4,313020.4,10421,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109504,120917.00
01/06/2016 14:45,2,0.184,ACTIVE,211.70,338.14,59.991,1452109503,"274151322000085","219011344069620",27.39,6.30,0,335.14,342.35,5.1,3.0,0.018,585770.6,585770.6,4292,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109505,120918.00
01/06/2016 14:45,2,0.277,ACTIVE,213.29,342.05,59.975,1452109503,"201051344000633","219011344069620",29.48,4.00,0,333.93,347.16,8.3,6.1,0.027,305516.0,305516.0,10477,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109506,120919.00
01/06/2016 14:45,2,0.295,ACTIVE,213.06,340.25,59.996,1452109503,"201051344000469","219011344069620",29.40,3.00,0,333.33,345.66,8.8,6.6,0.022,306928.7,306928.7,10447,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109507,120920.00
01/06/2016 14:45,2,0.270,ACTIVE,211.93,338.74,59.991,1452109503,"201051344000646","219011344069620",28.41,4.00,0,333.33,345.06,7.8,5.6,0.022,311287.2,311287.2,15105,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109508,120921.00
01/06/2016 14:45,2,0.203,ACTIVE,211.93,338.44,59.986,1452109503,"274151322000052","219011344069620",27.81,7.30,0,334.24,342.65,5.8,3.6,0.018,593523.3,593523.3,4303,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109509,120922.00
01/06/2016 14:45,2,0.264,ACTIVE,212.16,339.95,59.981,1452109503,"201051344000585","219011344069620",29.10,4.50,0,334.54,345.96,7.8,5.6,0.018,316190.5,316190.5,15097,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109510,120923.00
01/06/2016 14:45,2,0.270,ACTIVE,212.16,338.44,60.002,1452109503,"201051344001230","219011344069620",28.03,4.50,0,333.33,344.45,7.7,5.5,0.022,314414.6,314414.6,15149,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109511,120924.00
01/06/2016 14:45,2,0.281,ACTIVE,212.61,340.25,59.991,1452109503,"201051344000582","219011344069620",28.73,3.00,0,334.84,345.66,8.2,6.0,0.027,309352.9,309352.9,15096,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109512,120925.00
01/06/2016 14:45,2,0.295,ACTIVE,211.93,338.74,59.996,1452109503,"201051344000955","219011344069620",29.78,4.00,0,332.73,344.76,8.9,6.7,0.027,318677.8,318677.8,15075,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109513,120926.00
01/06/2016 14:45,2,0.105,ACTIVE,211.93,338.44,60.023,1452109503,"274151322000094","219011344069620",30.22,6.70,0,335.14,342.05,3.2,1.2,0.009,477556.9,477556.9,4536,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109513,120927.00
01/06/2016 14:45,2,0.299,ACTIVE,213.06,339.65,60.002,1452109503,"201051344000579","219011344069620",29.72,5.50,0,334.24,345.36,8.9,6.7,0.022,320102.6,320102.6,10457,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109514,120928.00
01/06/2016 14:45,2,0.295,ACTIVE,211.93,338.74,59.996,1452109503,"201051344000890","219011344069620",28.77,5.00,0,333.63,345.06,8.6,6.4,0.022,316813.8,316813.8,15158,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109515,120929.00
01/06/2016 14:45,2,0.277,ACTIVE,212.16,339.34,59.996,1452109503,"201051344000438","219011344069620",30.45,4.00,0,334.24,345.66,8.6,6.3,0.022,318638.3,318638.3,15105,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109516,120930.00
01/06/2016 14:45,2,0.311,ACTIVE,212.38,339.04,59.991,1452109503,"201051344000417","219011344069620",30.08,4.50,0,334.24,345.66,9.5,7.2,0.022,312655.3,312655.3,15171,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109517,120931.00
01/06/2016 14:45,2,0.178,ACTIVE,212.16,339.95,60.002,1452109503,"274151322000083","219011344069620",27.75,7.30,0,334.84,342.95,5.0,2.9,0.018,587867.1,587867.1,4335,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109518,120932.00
01/06/2016 14:45,2,0.186,ACTIVE,212.38,339.65,59.991,1452109503,"274151322000076","219011344069620",28.73,7.00,0,335.74,342.95,5.4,3.3,0.027,624498.4,624498.4,4313,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109519,120933.00
01/06/2016 14:45,2,0.260,ACTIVE,212.83,339.95,59.986,1452109503,"201051344000868","219011344069620",29.30,3.30,0,333.63,345.66,7.8,5.6,0.022,304462.1,304462.1,10420,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109520,120934.00
01/06/2016 14:45,2,0.182,ACTIVE,211.70,337.84,59.986,1452109503,"274151322000095","219011344069620",27.61,6.30,0,334.84,342.65,5.1,3.0,0.027,617153.7,617153.7,4344,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109521,120935.00
01/06/2016 14:45,2,0.254,ACTIVE,212.61,341.15,59.986,1452109503,"201051344000988","219011344069620",28.63,4.50,0,333.03,346.86,7.4,5.2,0.027,304456.4,304456.4,10454,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109522,120936.00
01/06/2016 14:45,2,0.250,ACTIVE,211.93,337.84,60.018,1452109503,"201051344001025","219011344069620",30.79,3.70,0,333.93,345.66,7.8,5.6,0.022,316809.1,316809.1,15083,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109523,120937.00
01/06/2016 14:45,2,0.285,ACTIVE,212.83,339.65,60.007,1452109503,"201051344000458","219011344069620",29.18,6.00,0,334.54,344.76,8.4,6.2,0.027,314498.6,314498.6,10466,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109524,120938.00
01/06/2016 14:45,2,0.279,ACTIVE,213.06,341.75,59.991,1452109503,"201051344000853","219011344069620",27.93,4.50,0,336.04,346.26,7.9,5.7,0.027,311817.1,311817.1,10446,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109524,120939.00
01/06/2016 14:45,2,0.275,ACTIVE,212.38,339.95,59.981,1452109503,"201051344000685","219011344069620",28.55,4.00,0,334.24,345.36,8.0,5.7,0.022,318039.7,318039.7,15136,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109525,120940.00
01/06/2016 14:45,2,0.256,ACTIVE,212.61,340.25,59.996,1452109503,"201051344000917","219011344069620",29.22,4.50,0,332.73,345.66,7.7,5.5,0.022,315751.0,315751.0,15135,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109526,120941.00
01/06/2016 14:45,2,0.238,ACTIVE,212.38,339.65,59.991,1452109503,"201051344001145","219011344069620",29.60,3.70,0,335.14,345.66,7.2,5.0,0.022,318976.5,318976.5,15140,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109527,120942.00
01/06/2016 14:45,2,0.285,ACTIVE,212.38,339.65,59.970,1452109503,"201051344000651","219011344069620",29.04,3.00,0,334.54,345.36,8.4,6.2,0.027,313151.4,313151.4,15109,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109528,120943.00
01/06/2016 14:45,2,0.160,ACTIVE,211.25,337.84,59.981,1452109503,"274151322000088","219011344069620",27.06,6.70,0,333.93,342.35,4.4,2.3,0.018,570710.5,570710.5,4274,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109529,120944.00
01/06/2016 14:45,2,0.121,ACTIVE,212.38,340.55,59.986,1452109503,"274151322000068","219011344069620",30.26,8.50,0,335.74,342.95,3.7,1.6,0.009,477855.4,477855.4,4525,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109530,120945.00
01/06/2016 14:45,2,0.252,ACTIVE,211.93,338.14,59.986,1452109503,"201051344001135","219011344069620",29.02,4.00,0,333.63,343.85,7.4,5.2,0.027,309643.0,309643.0,15092,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109531,120946.00
01/06/2016 14:45,2,0.285,ACTIVE,212.38,339.65,59.986,1452109503,"201051344000594","219011344069620",28.90,5.00,0,332.73,344.76,8.3,6.1,0.031,315542.4,315542.4,10468,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109532,120947.00
01/06/2016 14:45,2,0.266,ACTIVE,212.16,339.34,59.981,1452109503,"201051344001203","219011344069620",29.04,3.70,0,333.93,345.96,7.8,5.6,0.027,316105.4,316105.4,15107,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109533,120948.00
01/06/2016 14:45,2,0.174,ACTIVE,211.48,337.84,59.981,1452109503,"274151322000054","219011344069620",27.77,7.00,0,334.54,342.35,4.9,2.8,0.018,583084.6,583084.6,4280,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109534,120949.00
01/06/2016 14:45,2,0.252,ACTIVE,212.83,338.74,59.996,1452109503,"201051344000867","219011344069620",29.96,5.00,0,333.63,345.36,7.7,5.5,0.018,304780.5,304780.5,10446,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109535,120950.00
01/06/2016 14:45,2,0.301,ACTIVE,212.16,339.34,60.023,1452109503,"201051344001093","219011344069620",29.80,4.00,0,333.63,345.06,9.1,6.9,0.013,314504.8,314504.8,15110,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109536,120951.00
01/06/2016 14:45,2,0.199,ACTIVE,212.61,340.25,59.981,1452109503,"201051344000900","219011344069620",28.73,3.70,0,333.63,345.36,5.9,3.7,0.022,318152.8,318152.8,10414,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109537,120952.00
01/06/2016 14:45,2,0.283,ACTIVE,213.06,339.95,59.991,1452109503,"201051344000648","219011344069620",29.34,3.30,0,334.84,346.56,8.5,6.2,0.022,311727.1,311727.1,10446,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109538,120953.00
01/06/2016 14:45,2,0.264,ACTIVE,212.61,339.95,59.981,1452109503,"201051344000569","219011344069620",30.22,4.00,0,334.24,345.36,8.1,5.9,0.027,319687.2,319687.2,10405,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109539,120954.00
01/06/2016 14:45,2,0.258,ACTIVE,212.83,339.95,60.023,1452109503,"201051344000983","219011344069620",29.60,5.00,0,333.33,345.66,7.8,5.6,0.022,314612.5,314612.5,10434,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109540,120955.00
01/06/2016 14:45,2,0.246,ACTIVE,212.83,340.25,59.981,1452109503,"201051344001158","219011344069620",29.58,4.00,0,333.33,345.66,7.4,5.2,0.027,309702.4,309702.4,10479,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109541,120956.00
01/06/2016 14:45,2,0.289,ACTIVE,213.06,341.15,59.981,1452109503,"201051344000576","219011344069620",29.06,3.70,0,333.93,346.26,8.5,6.3,0.022,312698.2,312698.2,10412,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109542,120957.00
01/06/2016 14:45,2,0.180,ACTIVE,211.70,338.14,59.954,1452109503,"274151322000087","219011344069620",27.83,7.00,0,333.93,342.65,5.1,3.0,0.018,558217.2,558217.2,4311,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452109542,120958.00
01/06/2016 15:00,2,0.238,ACTIVE,213.74,340.85,59.970,1452110403,"201051344000645","219011344069620",28.69,4.50,0,335.44,345.66,6.9,4.8,0.018,313021.8,313021.8,10422,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110404,120959.00
01/06/2016 15:00,2,0.148,ACTIVE,212.38,338.14,59.954,1452110403,"274151322000085","219011344069620",27.77,6.30,0,336.34,342.65,4.2,2.1,0.000,585771.3,585771.3,4293,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110405,120960.00
01/06/2016 15:00,2,0.260,ACTIVE,213.96,342.05,59.970,1452110403,"201051344000633","219011344069620",28.59,4.00,0,334.84,347.46,7.5,5.3,0.013,305517.6,305517.6,10478,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110406,120961.00
01/06/2016 15:00,2,0.275,ACTIVE,213.51,340.25,59.970,1452110403,"201051344000469","219011344069620",28.82,3.00,0,333.63,345.66,8.0,5.8,0.013,306930.3,306930.3,10448,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110407,120962.00
01/06/2016 15:00,2,0.244,ACTIVE,212.38,339.65,59.970,1452110403,"201051344000646","219011344069620",27.85,4.00,0,332.43,344.45,7.0,4.8,0.018,311288.6,311288.6,15106,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110408,120963.00
01/06/2016 15:00,2,0.174,ACTIVE,212.16,339.04,59.938,1452110403,"274151322000052","219011344069620",27.77,7.00,0,335.14,342.65,4.9,2.8,0.018,593524.2,593524.2,4304,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110409,120964.00
01/06/2016 15:00,2,0.230,ACTIVE,213.06,340.25,59.981,1452110403,"201051344000585","219011344069620",29.44,4.00,0,333.63,344.76,6.9,4.7,0.013,316191.9,316191.9,15098,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110410,120965.00
01/06/2016 15:00,2,0.242,ACTIVE,212.61,339.04,59.959,1452110403,"201051344001230","219011344069620",27.06,4.00,0,333.33,343.25,6.7,4.5,0.013,314416.0,314416.0,15150,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110411,120966.00
01/06/2016 15:00,2,0.254,ACTIVE,213.29,340.85,59.970,1452110403,"201051344000582","219011344069620",28.65,3.00,0,334.24,344.76,7.4,5.2,0.022,309354.4,309354.4,15097,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110411,120967.00
01/06/2016 15:00,2,0.275,ACTIVE,212.38,339.04,59.954,1452110403,"201051344000955","219011344069620",28.47,4.00,0,333.03,344.15,8.0,5.8,0.009,318679.5,318679.5,15076,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110412,120968.00
01/06/2016 15:00,2,0.084,ACTIVE,212.16,339.34,59.965,1452110403,"274151322000094","219011344069620",29.72,6.30,0,336.34,342.05,2.6,0.6,0.004,477557.2,477557.2,4537,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110413,120969.00
01/06/2016 15:00,2,0.270,ACTIVE,213.51,339.95,59.970,1452110403,"201051344000579","219011344069620",29.40,5.50,0,334.84,345.36,8.0,5.8,0.018,320104.2,320104.2,10458,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110414,120970.00
01/06/2016 15:00,2,0.264,ACTIVE,212.61,338.74,59.959,1452110403,"201051344000890","219011344069620",28.51,5.00,0,332.73,344.45,7.6,5.4,0.013,316815.4,316815.4,15159,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110415,120971.00
01/06/2016 15:00,2,0.266,ACTIVE,212.83,339.65,59.965,1452110403,"201051344000438","219011344069620",28.17,3.70,0,334.54,344.45,7.6,5.4,0.013,318639.9,318639.9,15106,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110416,120972.00
01/06/2016 15:00,2,0.297,ACTIVE,212.83,339.34,59.970,1452110403,"201051344000417","219011344069620",28.41,4.50,0,334.24,346.26,8.6,6.3,0.009,312657.1,312657.1,15172,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110417,120973.00
01/06/2016 15:00,2,0.146,ACTIVE,212.61,339.34,59.965,1452110403,"274151322000083","219011344069620",27.55,7.00,0,335.44,342.65,4.1,2.0,0.013,587867.8,587867.8,4336,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110418,120974.00
01/06/2016 15:00,2,0.154,ACTIVE,212.83,339.04,60.002,1452110403,"274151322000076","219011344069620",28.01,6.70,0,336.34,342.95,4.3,2.3,0.013,624499.2,624499.2,4314,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110419,120975.00
01/06/2016 15:00,2,0.236,ACTIVE,213.29,339.95,59.944,1452110403,"201051344000868","219011344069620",28.51,3.70,0,333.93,344.45,6.8,4.7,0.013,304463.5,304463.5,10421,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110420,120976.00
01/06/2016 15:00,2,0.145,ACTIVE,212.38,338.74,59.959,1452110403,"274151322000095","219011344069620",27.91,6.30,0,335.74,342.05,4.1,2.1,0.013,617154.4,617154.4,4345,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110421,120977.00
01/06/2016 15:00,2,0.225,ACTIVE,213.06,341.75,59.959,1452110403,"201051344000988","219011344069620",28.35,4.50,0,332.73,345.96,6.5,4.3,0.018,304457.6,304457.6,10455,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110422,120978.00
01/06/2016 15:00,2,0.240,ACTIVE,212.38,339.04,59.959,1452110403,"201051344001025","219011344069620",28.59,3.70,0,333.63,344.76,7.0,4.8,0.018,316810.5,316810.5,15084,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110422,120979.00
01/06/2016 15:00,2,0.256,ACTIVE,213.29,339.65,59.954,1452110403,"201051344000458","219011344069620",28.88,6.00,0,335.44,345.36,7.5,5.3,0.013,314500.1,314500.1,10467,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110423,120980.00
01/06/2016 15:00,2,0.256,ACTIVE,213.96,341.75,59.965,1452110403,"201051344000853","219011344069620",26.48,4.50,0,335.74,345.96,6.8,4.7,0.018,311818.5,311818.5,10447,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110424,120981.00
01/06/2016 15:00,2,0.248,ACTIVE,213.06,340.85,59.954,1452110403,"201051344000685","219011344069620",28.13,4.00,0,333.93,345.06,7.1,4.9,0.013,318041.1,318041.1,15137,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110425,120982.00
01/06/2016 15:00,2,0.244,ACTIVE,213.06,340.55,59.954,1452110403,"201051344000917","219011344069620",27.27,4.50,0,333.03,344.76,6.7,4.6,0.009,315752.4,315752.4,15136,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110426,120983.00
01/06/2016 15:00,2,0.217,ACTIVE,213.06,340.25,59.965,1452110403,"201051344001145","219011344069620",28.33,3.70,0,335.44,344.45,6.2,4.1,0.013,318977.8,318977.8,15141,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110427,120984.00
01/06/2016 15:00,2,0.266,ACTIVE,212.83,340.25,59.965,1452110403,"201051344000651","219011344069620",28.05,3.00,0,334.54,344.76,7.5,5.4,0.013,313152.9,313152.9,15110,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110428,120985.00
01/06/2016 15:00,2,0.133,ACTIVE,211.93,338.44,59.949,1452110403,"274151322000088","219011344069620",25.80,6.30,0,334.84,341.75,3.5,1.4,0.004,570711.0,570711.0,4275,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110429,120986.00
01/06/2016 15:00,2,0.098,ACTIVE,213.06,340.25,59.954,1452110403,"274151322000068","219011344069620",29.80,8.00,0,336.94,342.65,2.9,0.9,0.004,477855.8,477855.8,4526,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110430,120987.00
01/06/2016 15:00,2,0.229,ACTIVE,212.38,338.44,59.959,1452110403,"201051344001135","219011344069620",28.17,3.70,0,333.63,343.25,6.5,4.4,0.027,309644.3,309644.3,15093,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110431,120988.00
01/06/2016 15:00,2,0.260,ACTIVE,213.06,339.95,59.965,1452110403,"201051344000594","219011344069620",28.07,4.50,0,332.73,345.36,7.4,5.2,0.018,315544.0,315544.0,10469,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110432,120989.00
01/06/2016 15:00,2,0.248,ACTIVE,212.83,339.65,59.954,1452110403,"201051344001203","219011344069620",27.67,3.70,0,333.93,344.76,6.9,4.8,0.022,316106.8,316106.8,15108,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110433,120990.00
01/06/2016 15:00,2,0.139,ACTIVE,212.16,338.74,59.917,1452110403,"274151322000054","219011344069620",27.77,7.30,0,334.84,342.35,3.9,1.9,0.009,583085.3,583085.3,4281,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110434,120991.00
01/06/2016 15:00,2,0.230,ACTIVE,213.51,339.95,59.954,1452110403,"201051344000867","219011344069620",28.59,5.00,0,333.93,344.76,6.7,4.5,0.018,304781.9,304781.9,10447,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110435,120992.00
01/06/2016 15:00,2,0.285,ACTIVE,212.83,339.95,59.959,1452110403,"201051344001093","219011344069620",27.91,4.00,0,333.63,345.36,8.1,5.9,0.013,314506.5,314506.5,15111,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110436,120993.00
01/06/2016 15:00,2,0.168,ACTIVE,213.29,340.85,59.944,1452110403,"201051344000900","219011344069620",28.33,3.70,0,333.93,345.06,4.8,2.8,0.013,318153.7,318153.7,10415,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110437,120994.00
01/06/2016 15:00,2,0.262,ACTIVE,213.51,340.55,59.970,1452110403,"201051344000648","219011344069620",28.47,3.70,0,335.44,345.66,7.6,5.4,0.018,311728.6,311728.6,10447,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110438,120995.00
01/06/2016 15:00,2,0.236,ACTIVE,213.51,340.85,59.965,1452110403,"201051344000569","219011344069620",29.56,4.00,0,334.84,345.36,7.1,4.9,0.018,319688.7,319688.7,10406,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110439,120996.00
01/06/2016 15:00,2,0.234,ACTIVE,213.29,339.65,59.959,1452110403,"201051344000983","219011344069620",28.33,4.50,0,334.54,345.36,6.7,4.6,0.018,314613.9,314613.9,10435,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110439,120997.00
01/06/2016 15:00,2,0.223,ACTIVE,213.51,340.25,59.970,1452110403,"201051344001158","219011344069620",28.09,4.00,0,334.84,344.76,6.4,4.2,0.013,309703.7,309703.7,10480,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110440,120998.00
01/06/2016 15:00,2,0.268,ACTIVE,213.74,340.85,59.965,1452110403,"201051344000576","219011344069620",27.55,3.70,0,335.14,346.56,7.5,5.3,0.018,312699.8,312699.8,10413,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110441,120999.00
01/06/2016 15:00,2,0.146,ACTIVE,212.38,339.95,59.954,1452110403,"274151322000087","219011344069620",27.37,7.00,0,335.44,342.65,4.1,2.0,0.013,558218.0,558218.0,4312,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452110442,121000.00
01/06/2016 15:15,2,0.225,ACTIVE,213.51,340.85,59.970,1452111303,"201051344000645","219011344069620",29.36,4.50,0,336.04,345.36,6.7,4.6,0.013,313022.9,313022.9,10423,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111304,121001.00
01/06/2016 15:15,2,0.143,ACTIVE,212.16,340.25,59.959,1452111303,"274151322000085","219011344069620",27.87,6.30,0,336.34,342.35,4.0,2.0,0.018,585771.8,585771.8,4294,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111305,121002.00
01/06/2016 15:15,2,0.256,ACTIVE,213.74,342.95,60.012,1452111303,"201051344000633","219011344069620",28.31,4.00,0,327.02,354.07,7.3,5.2,0.013,305518.8,305518.8,10479,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111306,121003.00
01/06/2016 15:15,2,0.268,ACTIVE,213.29,340.85,59.986,1452111303,"201051344000469","219011344069620",28.84,3.00,0,332.13,348.06,7.9,5.7,0.022,306931.7,306931.7,10449,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111307,121004.00
01/06/2016 15:15,2,0.240,ACTIVE,212.16,339.34,59.996,1452111303,"201051344000646","219011344069620",27.95,4.00,0,333.03,345.96,6.8,4.7,0.013,311289.7,311289.7,15107,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111308,121005.00
01/06/2016 15:15,2,0.168,ACTIVE,211.70,338.14,59.965,1452111303,"274151322000052","219011344069620",27.81,7.00,0,335.44,342.35,4.8,2.7,0.004,593524.8,593524.8,4305,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111309,121006.00
01/06/2016 15:15,2,0.236,ACTIVE,212.61,339.95,59.981,1452111303,"201051344000585","219011344069620",28.25,4.00,0,333.93,345.66,6.8,4.7,0.018,316193.0,316193.0,15099,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111310,121007.00
01/06/2016 15:15,2,0.246,ACTIVE,212.16,338.44,60.018,1452111303,"201051344001230","219011344069620",26.36,4.00,0,329.43,347.76,6.6,4.4,0.018,314417.1,314417.1,15151,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111310,121008.00
01/06/2016 15:15,2,0.252,ACTIVE,213.06,339.95,59.975,1452111303,"201051344000582","219011344069620",28.29,3.00,0,334.84,345.36,7.2,5.1,0.018,309355.6,309355.6,15098,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111312,121009.00
01/06/2016 15:15,2,0.275,ACTIVE,211.93,338.74,60.002,1452111303,"201051344000955","219011344069620",28.15,3.70,0,332.73,343.85,7.9,5.7,0.013,318680.9,318680.9,15077,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111313,121010.00
01/06/2016 15:15,2,0.082,ACTIVE,212.16,339.34,59.991,1452111303,"274151322000094","219011344069620",29.60,6.30,0,320.71,353.47,2.5,0.4,0.009,477557.3,477557.3,4538,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111314,121011.00
01/06/2016 15:15,2,0.271,ACTIVE,213.06,339.95,59.991,1452111303,"201051344000579","219011344069620",28.49,5.00,0,335.44,345.36,7.9,5.7,0.018,320105.6,320105.6,10459,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111315,121012.00
01/06/2016 15:15,2,0.260,ACTIVE,212.16,338.44,59.975,1452111303,"201051344000890","219011344069620",28.37,5.00,0,330.63,348.66,7.5,5.3,0.018,316816.7,316816.7,15160,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111316,121013.00
01/06/2016 15:15,2,0.262,ACTIVE,212.38,339.04,59.970,1452111303,"201051344000438","219011344069620",28.53,4.00,0,334.54,345.96,7.6,5.4,0.018,318641.2,318641.2,15107,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111316,121014.00
01/06/2016 15:15,2,0.297,ACTIVE,212.61,339.65,59.965,1452111303,"201051344000417","219011344069620",28.25,4.50,0,328.82,349.56,8.5,6.3,0.013,312658.6,312658.6,15173,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111317,121015.00
01/06/2016 15:15,2,0.143,ACTIVE,212.38,339.04,59.986,1452111303,"274151322000083","219011344069620",27.81,7.00,0,335.74,342.35,4.0,2.0,0.009,587868.3,587868.3,4337,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111318,121016.00
01/06/2016 15:15,2,0.156,ACTIVE,212.38,339.34,60.028,1452111303,"274151322000076","219011344069620",27.81,6.70,0,337.24,342.65,4.4,2.3,0.018,624499.7,624499.7,4315,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111319,121017.00
01/06/2016 15:15,2,0.234,ACTIVE,213.06,339.95,60.002,1452111303,"201051344000868","219011344069620",28.25,3.30,0,333.03,348.06,6.7,4.6,0.013,304464.6,304464.6,10422,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111320,121018.00
01/06/2016 15:15,2,0.143,ACTIVE,211.93,340.25,60.028,1452111303,"274151322000095","219011344069620",27.87,6.30,0,336.04,342.35,4.0,2.0,0.022,617154.9,617154.9,4346,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111321,121019.00
01/06/2016 15:15,2,0.219,ACTIVE,213.06,341.45,59.986,1452111303,"201051344000988","219011344069620",28.25,4.50,0,333.33,346.86,6.3,4.2,0.009,304458.7,304458.7,10456,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111322,121020.00
01/06/2016 15:15,2,0.242,ACTIVE,212.16,339.04,59.991,1452111303,"201051344001025","219011344069620",28.19,3.30,0,333.33,344.76,6.9,4.8,0.022,316811.6,316811.6,15085,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111323,121021.00
01/06/2016 15:15,2,0.252,ACTIVE,213.06,339.95,60.028,1452111303,"201051344000458","219011344069620",28.94,6.00,0,334.84,345.96,7.4,5.2,0.013,314501.4,314501.4,10468,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111324,121022.00
01/06/2016 15:15,2,0.252,ACTIVE,213.74,341.75,60.034,1452111303,"201051344000853","219011344069620",26.64,4.00,0,334.84,350.17,6.8,4.6,0.009,311819.6,311819.6,10448,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111325,121023.00
01/06/2016 15:15,2,0.246,ACTIVE,212.61,340.25,59.991,1452111303,"201051344000685","219011344069620",28.13,4.00,0,321.61,357.08,7.0,4.9,0.009,318042.3,318042.3,15138,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111326,121024.00
01/06/2016 15:15,2,0.242,ACTIVE,212.38,339.95,59.996,1452111303,"201051344000917","219011344069620",27.19,4.50,0,326.72,350.77,6.7,4.5,0.013,315753.5,315753.5,15137,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111327,121025.00
01/06/2016 15:15,2,0.217,ACTIVE,212.61,339.95,59.959,1452111303,"201051344001145","219011344069620",28.23,3.70,0,330.03,350.47,6.2,4.1,0.018,318978.7,318978.7,15142,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111327,121026.00
01/06/2016 15:15,2,0.264,ACTIVE,212.61,339.95,60.018,1452111303,"201051344000651","219011344069620",27.93,2.50,0,330.93,349.26,7.5,5.3,0.009,313154.2,313154.2,15111,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111328,121027.00
01/06/2016 15:15,2,0.131,ACTIVE,211.70,339.04,59.981,1452111303,"274151322000088","219011344069620",26.06,6.70,0,335.14,341.45,3.5,1.4,0.009,570711.3,570711.3,4276,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111329,121028.00
01/06/2016 15:15,2,0.098,ACTIVE,212.61,339.65,60.007,1452111303,"274151322000068","219011344069620",29.78,7.70,0,324.62,351.37,3.0,0.9,0.004,477855.9,477855.9,4527,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111330,121029.00
01/06/2016 15:15,2,0.227,ACTIVE,212.16,338.44,59.954,1452111303,"201051344001135","219011344069620",28.05,3.70,0,334.54,343.85,6.5,4.3,0.018,309645.4,309645.4,15094,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111331,121030.00
01/06/2016 15:15,2,0.260,ACTIVE,212.83,339.95,59.975,1452111303,"201051344000594","219011344069620",28.23,4.50,0,333.33,345.36,7.4,5.2,0.013,315545.2,315545.2,10470,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111332,121031.00
01/06/2016 15:15,2,0.244,ACTIVE,212.38,339.34,60.012,1452111303,"201051344001203","219011344069620",27.81,3.70,0,333.03,348.66,6.9,4.7,0.009,316107.9,316107.9,15109,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111333,121032.00
01/06/2016 15:15,2,0.139,ACTIVE,212.16,338.74,59.991,1452111303,"274151322000054","219011344069620",27.63,7.00,0,335.44,342.05,3.9,1.8,0.004,583085.7,583085.7,4282,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111334,121033.00
01/06/2016 15:15,2,0.234,ACTIVE,213.51,339.95,59.975,1452111303,"201051344000867","219011344069620",28.37,5.00,0,324.32,354.37,6.8,4.6,0.018,304783.0,304783.0,10448,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111335,121034.00
01/06/2016 15:15,2,0.287,ACTIVE,212.38,339.34,60.007,1452111303,"201051344001093","219011344069620",27.75,4.00,0,325.82,351.37,8.1,5.9,0.013,314507.9,314507.9,15112,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111336,121035.00
01/06/2016 15:15,2,0.172,ACTIVE,213.06,341.15,59.975,1452111303,"201051344000900","219011344069620",27.69,3.70,0,328.52,350.17,4.9,2.8,0.013,318154.4,318154.4,10416,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111337,121036.00
01/06/2016 15:15,2,0.258,ACTIVE,213.74,340.85,59.991,1452111303,"201051344000648","219011344069620",28.86,3.30,0,335.44,347.76,7.5,5.3,0.013,311729.9,311729.9,10448,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111338,121037.00
01/06/2016 15:15,2,0.240,ACTIVE,213.29,340.55,59.944,1452111303,"201051344000569","219011344069620",29.36,4.50,0,334.24,346.26,7.2,5.0,0.018,319689.9,319689.9,10407,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111339,121038.00
01/06/2016 15:15,2,0.236,ACTIVE,213.06,339.95,59.954,1452111303,"201051344000983","219011344069620",28.39,4.50,0,333.33,346.26,6.8,4.6,0.013,314615.0,314615.0,10436,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111340,121039.00
01/06/2016 15:15,2,0.225,ACTIVE,213.29,340.55,59.981,1452111303,"201051344001158","219011344069620",27.97,3.70,0,330.03,348.66,6.4,4.2,0.013,309704.7,309704.7,10481,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111341,121040.00
01/06/2016 15:15,2,0.268,ACTIVE,213.74,341.45,59.975,1452111303,"201051344000576","219011344069620",27.45,3.70,0,325.22,354.67,7.5,5.3,0.018,312701.1,312701.1,10414,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111342,121041.00
01/06/2016 15:15,2,0.150,ACTIVE,212.16,339.04,59.975,1452111303,"274151322000087","219011344069620",27.12,7.00,0,335.44,342.05,4.1,2.1,0.004,558218.4,558218.4,4313,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452111342,121042.00
01/06/2016 15:30,2,0.270,ACTIVE,213.06,340.25,60.007,1452112203,"201051344000645","219011344069620",29.60,4.50,0,336.04,346.26,8.1,5.9,0.027,313024.2,313024.2,10424,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112204,121043.00
01/06/2016 15:30,2,0.191,ACTIVE,212.16,339.04,59.981,1452112203,"274151322000085","219011344069620",27.85,6.30,0,335.74,342.65,5.5,3.3,0.027,585772.4,585772.4,4295,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112205,121044.00
01/06/2016 15:30,2,0.281,ACTIVE,213.06,342.05,59.986,1452112203,"201051344000633","219011344069620",30.30,3.70,0,323.11,357.38,8.6,6.4,0.027,305520.2,305520.2,10480,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112206,121045.00
