ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 15:30,2,0.301,ACTIVE,212.61,340.25,60.007,1452112203,"201051344000469","219011344069620",29.66,3.00,0,329.43,350.17,9.1,6.8,0.035,306933.2,306933.2,10450,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112207,121046.00
01/06/2016 15:30,2,0.275,ACTIVE,211.93,339.65,59.991,1452112203,"201051344000646","219011344069620",28.94,4.00,0,327.32,348.96,8.1,5.9,0.027,311291.0,311291.0,15108,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112208,121047.00
01/06/2016 15:30,2,0.215,ACTIVE,211.93,339.65,59.991,1452112203,"274151322000052","219011344069620",27.85,7.00,0,334.84,343.25,6.1,3.9,0.018,593525.6,593525.6,4306,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112209,121048.00
01/06/2016 15:30,2,0.281,ACTIVE,212.61,339.95,60.012,1452112203,"201051344000585","219011344069620",28.65,4.00,0,333.03,345.66,8.2,6.0,0.031,316194.3,316194.3,15100,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112210,121049.00
01/06/2016 15:30,2,0.271,ACTIVE,212.38,338.74,59.981,1452112203,"201051344001230","219011344069620",29.22,4.00,0,322.21,352.87,8.0,5.8,0.027,314418.3,314418.3,15152,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112211,121050.00
01/06/2016 15:30,2,0.281,ACTIVE,212.83,340.25,60.002,1452112203,"201051344000582","219011344069620",29.98,3.00,0,333.93,345.96,8.6,6.4,0.027,309357.0,309357.0,15099,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112211,121051.00
01/06/2016 15:30,2,0.305,ACTIVE,212.16,338.74,59.970,1452112203,"201051344000955","219011344069620",29.86,4.00,0,330.33,345.36,9.3,7.0,0.027,318682.4,318682.4,15078,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112212,121052.00
01/06/2016 15:30,2,0.115,ACTIVE,212.38,339.34,59.986,1452112203,"274151322000094","219011344069620",30.40,6.00,0,319.21,355.28,3.6,1.5,0.013,477557.5,477557.5,4539,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112213,121053.00
01/06/2016 15:30,2,0.320,ACTIVE,212.61,339.65,59.975,1452112203,"201051344000579","219011344069620",28.78,5.00,0,334.54,346.56,9.3,7.1,0.031,320107.2,320107.2,10460,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112214,121054.00
01/06/2016 15:30,2,0.301,ACTIVE,212.16,339.04,60.007,1452112203,"201051344000890","219011344069620",29.82,5.00,0,325.52,351.07,9.1,6.9,0.027,316818.2,316818.2,15161,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112215,121055.00
01/06/2016 15:30,2,0.291,ACTIVE,212.61,339.34,59.970,1452112203,"201051344000438","219011344069620",30.24,4.00,0,329.73,348.36,9.0,6.7,0.027,318642.7,318642.7,15108,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112216,121056.00
01/06/2016 15:30,2,0.320,ACTIVE,212.61,339.65,59.996,1452112203,"201051344000417","219011344069620",30.10,4.50,0,327.62,350.47,9.8,7.6,0.027,312660.3,312660.3,15174,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112217,121057.00
01/06/2016 15:30,2,0.193,ACTIVE,212.38,339.65,59.986,1452112203,"274151322000083","219011344069620",27.71,7.00,0,335.74,343.55,5.5,3.4,0.022,587868.9,587868.9,4338,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112218,121058.00
01/06/2016 15:30,2,0.201,ACTIVE,212.83,340.25,59.965,1452112203,"274151322000076","219011344069620",28.75,6.70,0,336.04,343.55,5.8,3.7,0.027,624500.4,624500.4,4316,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112219,121059.00
01/06/2016 15:30,2,0.271,ACTIVE,212.61,339.95,59.975,1452112203,"201051344000868","219011344069620",29.70,3.70,0,331.83,348.36,8.2,6.0,0.031,304465.9,304465.9,10423,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112220,121060.00
01/06/2016 15:30,2,0.191,ACTIVE,212.38,339.04,60.007,1452112203,"274151322000095","219011344069620",28.65,6.30,0,335.44,342.65,5.6,3.4,0.022,617155.5,617155.5,4347,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112220,121061.00
01/06/2016 15:30,2,0.270,ACTIVE,212.38,341.15,59.996,1452112203,"201051344000988","219011344069620",28.69,4.50,0,333.33,347.76,7.9,5.7,0.035,304459.9,304459.9,10457,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112221,121062.00
01/06/2016 15:30,2,0.281,ACTIVE,212.16,338.14,59.996,1452112203,"201051344001025","219011344069620",29.24,3.30,0,333.93,344.15,8.4,6.2,0.027,316813.0,316813.0,15086,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112222,121063.00
01/06/2016 15:30,2,0.297,ACTIVE,212.38,339.65,59.975,1452112203,"201051344000458","219011344069620",29.50,6.00,0,332.13,348.06,8.9,6.7,0.031,314502.9,314502.9,10469,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112223,121064.00
01/06/2016 15:30,2,0.291,ACTIVE,213.06,341.45,59.981,1452112203,"201051344000853","219011344069620",28.69,4.00,0,334.84,349.56,8.5,6.3,0.022,311820.9,311820.9,10449,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112224,121065.00
01/06/2016 15:30,2,0.270,ACTIVE,212.83,341.15,59.981,1452112203,"201051344000685","219011344069620",30.38,4.00,0,321.01,355.88,8.3,6.1,0.027,318043.7,318043.7,15139,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112225,121066.00
01/06/2016 15:30,2,0.277,ACTIVE,212.61,340.55,59.965,1452112203,"201051344000917","219011344069620",28.82,4.50,0,323.72,352.87,8.1,5.9,0.031,315754.7,315754.7,15138,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112226,121067.00
01/06/2016 15:30,2,0.252,ACTIVE,212.61,339.95,59.996,1452112203,"201051344001145","219011344069620",29.80,3.70,0,327.92,351.67,7.7,5.5,0.035,318979.9,318979.9,15143,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112227,121068.00
01/06/2016 15:30,2,0.289,ACTIVE,212.38,340.25,59.991,1452112203,"201051344000651","219011344069620",29.80,2.50,0,329.73,348.06,8.8,6.5,0.031,313155.7,313155.7,15112,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112228,121069.00
01/06/2016 15:30,2,0.174,ACTIVE,212.16,339.04,59.965,1452112203,"274151322000088","219011344069620",27.77,6.70,0,335.14,342.65,4.9,2.8,0.022,570711.8,570711.8,4277,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112229,121070.00
01/06/2016 15:30,2,0.133,ACTIVE,213.06,340.55,60.002,1452112203,"274151322000068","219011344069620",30.65,7.30,0,325.22,352.27,4.1,2.1,0.013,477856.3,477856.3,4528,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112230,121071.00
01/06/2016 15:30,2,0.271,ACTIVE,212.38,338.44,59.959,1452112203,"201051344001135","219011344069620",28.92,3.70,0,333.03,345.06,8.0,5.8,0.031,309646.6,309646.6,15095,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112231,121072.00
01/06/2016 15:30,2,0.289,ACTIVE,212.16,340.55,59.986,1452112203,"201051344000594","219011344069620",30.00,4.50,0,334.24,345.66,8.8,6.6,0.027,315546.7,315546.7,10471,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112232,121073.00
01/06/2016 15:30,2,0.275,ACTIVE,212.61,339.65,59.996,1452112203,"201051344001203","219011344069620",29.50,3.30,0,333.03,347.46,8.3,6.1,0.027,316109.2,316109.2,15110,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112233,121074.00
01/06/2016 15:30,2,0.193,ACTIVE,212.16,339.65,59.981,1452112203,"274151322000054","219011344069620",27.73,7.00,0,335.44,342.95,5.4,3.3,0.027,583086.4,583086.4,4283,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112234,121075.00
01/06/2016 15:30,2,0.264,ACTIVE,212.83,339.65,60.002,1452112203,"201051344000867","219011344069620",30.43,5.00,0,325.22,354.07,8.2,5.9,0.022,304784.3,304784.3,10449,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112235,121076.00
01/06/2016 15:30,2,0.320,ACTIVE,212.61,339.95,60.002,1452112203,"201051344001093","219011344069620",29.70,4.00,0,324.02,351.67,9.7,7.4,0.027,314509.6,314509.6,15113,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112236,121077.00
01/06/2016 15:30,2,0.211,ACTIVE,212.38,340.55,59.991,1452112203,"201051344000900","219011344069620",29.56,3.70,0,329.13,351.37,6.3,4.2,0.027,318155.2,318155.2,10417,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112237,121078.00
01/06/2016 15:30,2,0.299,ACTIVE,212.61,339.95,59.986,1452112203,"201051344000648","219011344069620",29.46,3.30,0,334.84,348.06,8.9,6.7,0.027,311731.4,311731.4,10449,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112238,121079.00
01/06/2016 15:30,2,0.281,ACTIVE,212.61,339.95,60.002,1452112203,"201051344000569","219011344069620",30.08,4.50,0,334.84,346.86,8.6,6.4,0.031,319691.3,319691.3,10408,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112239,121080.00
01/06/2016 15:30,2,0.271,ACTIVE,212.38,339.34,59.975,1452112203,"201051344000983","219011344069620",29.96,4.50,0,333.93,347.16,8.3,6.1,0.031,314616.3,314616.3,10437,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112240,121081.00
01/06/2016 15:30,2,0.262,ACTIVE,212.61,340.25,60.002,1452112203,"201051344001158","219011344069620",29.64,3.70,0,331.23,348.66,7.9,5.7,0.027,309705.9,309705.9,10482,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112241,121082.00
01/06/2016 15:30,2,0.295,ACTIVE,213.06,341.15,59.986,1452112203,"201051344000576","219011344069620",30.08,3.70,0,325.22,355.58,9.0,6.8,0.031,312702.6,312702.6,10415,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112242,121083.00
01/06/2016 15:30,2,0.199,ACTIVE,212.38,339.34,59.986,1452112203,"274151322000087","219011344069620",27.71,7.00,0,335.44,342.95,5.6,3.5,0.018,558219.1,558219.1,4314,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452112243,121084.00
01/06/2016 15:45,2,0.230,ACTIVE,213.29,340.25,59.954,1452113103,"201051344000645","219011344069620",28.31,4.50,0,335.44,345.66,6.7,4.5,0.013,313025.5,313025.5,10425,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113105,121085.00
01/06/2016 15:45,2,0.139,ACTIVE,212.38,338.74,59.965,1452113103,"274151322000085","219011344069620",27.73,6.30,0,336.64,343.25,3.9,1.8,0.009,585773.1,585773.1,4296,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113106,121086.00
01/06/2016 15:45,2,0.248,ACTIVE,213.51,341.75,59.970,1452113103,"201051344000633","219011344069620",28.21,4.00,0,334.54,348.06,7.1,4.9,0.009,305521.7,305521.7,10481,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113107,121087.00
01/06/2016 15:45,2,0.260,ACTIVE,213.06,340.25,59.965,1452113103,"201051344000469","219011344069620",29.18,3.00,0,333.03,345.66,7.7,5.5,0.013,306934.8,306934.8,10451,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113107,121088.00
01/06/2016 15:45,2,0.232,ACTIVE,212.38,339.34,59.975,1452113103,"201051344000646","219011344069620",27.83,4.00,0,333.03,345.06,6.6,4.4,0.013,311292.3,311292.3,15109,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113108,121089.00
01/06/2016 15:45,2,0.164,ACTIVE,211.93,339.34,59.970,1452113103,"274151322000052","219011344069620",27.63,7.00,0,335.14,343.55,4.6,2.5,0.018,593526.4,593526.4,4307,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113109,121090.00
01/06/2016 15:45,2,0.234,ACTIVE,212.61,339.95,59.970,1452113103,"201051344000585","219011344069620",28.19,4.50,0,333.93,345.06,6.7,4.6,0.013,316195.7,316195.7,15101,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113110,121091.00
01/06/2016 15:45,2,0.246,ACTIVE,212.61,339.04,59.996,1452113103,"201051344001230","219011344069620",25.62,4.50,0,333.33,344.15,6.4,4.3,0.013,314419.6,314419.6,15153,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113111,121092.00
01/06/2016 15:45,2,0.248,ACTIVE,213.06,340.25,59.928,1452113103,"201051344000582","219011344069620",28.09,3.00,0,333.93,345.36,7.1,4.9,0.013,309358.5,309358.5,15100,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113112,121093.00
01/06/2016 15:45,2,0.271,ACTIVE,212.16,338.74,59.981,1452113103,"201051344000955","219011344069620",27.71,4.00,0,333.33,344.15,7.6,5.4,0.018,318684.0,318684.0,15079,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113113,121094.00
01/06/2016 15:45,2,0.078,ACTIVE,212.38,338.74,59.981,1452113103,"274151322000094","219011344069620",29.64,6.00,0,336.64,342.65,2.4,0.3,0.000,477557.7,477557.7,4540,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113114,121095.00
01/06/2016 15:45,2,0.268,ACTIVE,212.83,339.65,59.970,1452113103,"201051344000579","219011344069620",28.88,5.00,0,334.84,344.45,7.9,5.7,0.013,320108.8,320108.8,10461,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113115,121096.00
01/06/2016 15:45,2,0.260,ACTIVE,212.38,338.74,59.975,1452113103,"201051344000890","219011344069620",27.49,5.00,0,333.63,344.45,7.3,5.1,0.013,316819.6,316819.6,15162,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113115,121097.00
01/06/2016 15:45,2,0.262,ACTIVE,212.83,340.25,59.981,1452113103,"201051344000438","219011344069620",27.65,4.00,0,334.24,344.45,7.3,5.2,0.013,318644.2,318644.2,15109,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113116,121098.00
01/06/2016 15:45,2,0.293,ACTIVE,212.83,339.95,59.975,1452113103,"201051344000417","219011344069620",27.99,4.50,0,333.93,344.76,8.3,6.1,0.013,312662.0,312662.0,15175,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113117,121099.00
01/06/2016 15:45,2,0.139,ACTIVE,212.61,340.25,59.996,1452113103,"274151322000083","219011344069620",27.65,7.00,0,336.34,344.15,3.9,1.8,0.018,587869.6,587869.6,4339,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113118,121100.00
01/06/2016 15:45,2,0.148,ACTIVE,212.83,339.34,59.981,1452113103,"274151322000076","219011344069620",27.73,6.70,0,337.24,343.85,4.2,2.1,0.013,624501.2,624501.2,4317,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113119,121101.00
01/06/2016 15:45,2,0.230,ACTIVE,212.83,339.95,59.981,1452113103,"201051344000868","219011344069620",28.01,3.70,0,334.24,345.36,6.5,4.4,0.018,304467.2,304467.2,10424,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113120,121102.00
01/06/2016 15:45,2,0.139,ACTIVE,212.38,338.14,59.986,1452113103,"274151322000095","219011344069620",27.83,6.30,0,336.04,343.25,3.9,1.9,0.004,617156.2,617156.2,4348,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113121,121103.00
01/06/2016 15:45,2,0.217,ACTIVE,212.83,341.15,59.986,1452113103,"201051344000988","219011344069620",27.91,4.50,0,332.73,345.96,6.2,4.0,0.013,304461.0,304461.0,10458,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113122,121104.00
01/06/2016 15:45,2,0.232,ACTIVE,212.38,338.74,59.991,1452113103,"201051344001025","219011344069620",28.41,3.30,0,334.24,345.66,6.7,4.6,0.013,316814.3,316814.3,15087,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113123,121105.00
01/06/2016 15:45,2,0.254,ACTIVE,212.61,339.65,60.023,1452113103,"201051344000458","219011344069620",28.45,6.00,0,334.54,344.76,7.4,5.2,0.013,314504.3,314504.3,10470,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113124,121106.00
01/06/2016 15:45,2,0.248,ACTIVE,213.29,341.75,59.970,1452113103,"201051344000853","219011344069620",25.23,4.00,0,335.44,346.26,6.4,4.2,0.009,311822.2,311822.2,10450,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113124,121107.00
01/06/2016 15:45,2,0.244,ACTIVE,213.06,340.85,60.012,1452113103,"201051344000685","219011344069620",27.53,4.50,0,333.93,345.96,6.8,4.6,0.009,318045.0,318045.0,15140,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113125,121108.00
01/06/2016 15:45,2,0.240,ACTIVE,212.83,340.25,59.981,1452113103,"201051344000917","219011344069620",26.96,4.50,0,333.33,345.06,6.6,4.5,0.013,315756.0,315756.0,15139,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113126,121109.00
01/06/2016 15:45,2,0.211,ACTIVE,213.06,339.95,59.981,1452113103,"201051344001145","219011344069620",27.91,3.70,0,334.84,346.26,6.0,3.9,0.009,318981.1,318981.1,15144,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113127,121110.00
01/06/2016 15:45,2,0.266,ACTIVE,212.61,340.55,59.975,1452113103,"201051344000651","219011344069620",27.35,2.50,0,334.54,345.06,7.4,5.2,0.013,313157.1,313157.1,15113,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113128,121111.00
01/06/2016 15:45,2,0.125,ACTIVE,211.70,339.65,59.959,1452113103,"274151322000088","219011344069620",26.14,6.70,0,335.44,342.95,3.4,1.3,0.009,570712.3,570712.3,4278,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113129,121112.00
01/06/2016 15:45,2,0.094,ACTIVE,212.83,340.25,59.970,1452113103,"274151322000068","219011344069620",29.70,7.30,0,337.24,343.85,2.9,0.8,0.004,477856.7,477856.7,4529,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113130,121113.00
01/06/2016 15:45,2,0.223,ACTIVE,212.61,338.74,59.970,1452113103,"201051344001135","219011344069620",28.03,3.70,0,334.24,343.85,6.3,4.2,0.018,309647.8,309647.8,15096,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113131,121114.00
01/06/2016 15:45,2,0.254,ACTIVE,212.61,339.95,60.012,1452113103,"201051344000594","219011344069620",28.01,4.50,0,332.73,345.06,7.2,5.0,0.013,315548.1,315548.1,10472,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113132,121115.00
01/06/2016 15:45,2,0.242,ACTIVE,212.61,339.04,59.970,1452113103,"201051344001203","219011344069620",27.35,3.30,0,335.14,345.66,6.7,4.6,0.013,316110.5,316110.5,15111,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113133,121116.00
01/06/2016 15:45,2,0.137,ACTIVE,212.16,338.74,59.965,1452113103,"274151322000054","219011344069620",27.73,7.30,0,335.74,342.95,3.8,1.8,0.013,583087.0,583087.0,4284,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113134,121117.00
01/06/2016 15:45,2,0.230,ACTIVE,213.06,339.65,59.975,1452113103,"201051344000867","219011344069620",28.17,5.00,0,334.84,345.36,6.6,4.4,0.013,304785.5,304785.5,10450,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113135,121118.00
01/06/2016 15:45,2,0.283,ACTIVE,212.61,339.95,59.981,1452113103,"201051344001093","219011344069620",27.49,4.00,0,334.54,345.36,7.9,5.7,0.009,314511.2,314511.2,15114,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113136,121119.00
01/06/2016 15:45,2,0.168,ACTIVE,212.83,340.55,59.965,1452113103,"201051344000900","219011344069620",27.65,3.70,0,334.24,345.36,4.7,2.6,0.013,318156.0,318156.0,10418,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113137,121120.00
01/06/2016 15:45,2,0.260,ACTIVE,213.06,339.65,59.938,1452113103,"201051344000648","219011344069620",28.39,3.30,0,335.14,345.36,7.5,5.3,0.009,311732.9,311732.9,10450,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113138,121121.00
01/06/2016 15:45,2,0.234,ACTIVE,212.83,339.95,59.965,1452113103,"201051344000569","219011344069620",28.96,4.50,0,335.14,345.06,6.9,4.7,0.013,319692.6,319692.6,10409,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113139,121122.00
01/06/2016 15:45,2,0.234,ACTIVE,212.61,339.04,59.970,1452113103,"201051344000983","219011344069620",27.97,4.50,0,333.33,345.06,6.7,4.5,0.018,314617.6,314617.6,10438,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113140,121123.00
01/06/2016 15:45,2,0.225,ACTIVE,213.06,339.95,59.981,1452113103,"201051344001158","219011344069620",27.63,3.70,0,333.63,345.36,6.3,4.1,0.013,309707.1,309707.1,10483,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113141,121124.00
01/06/2016 15:45,2,0.266,ACTIVE,213.29,341.15,59.933,1452113103,"201051344000576","219011344069620",27.29,3.70,0,335.14,345.66,7.4,5.2,0.013,312704.1,312704.1,10416,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113141,121125.00
01/06/2016 15:45,2,0.146,ACTIVE,212.38,339.04,59.965,1452113103,"274151322000087","219011344069620",27.15,7.00,0,336.04,342.95,4.0,2.0,0.004,558219.8,558219.8,4315,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452113142,121126.00
01/06/2016 16:00,2,0.219,ACTIVE,212.83,339.34,59.981,1452114003,"201051344000645","219011344069620",29.00,4.50,0,332.43,348.06,6.5,4.3,0.013,313026.6,313026.6,10426,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114005,121127.00
01/06/2016 16:00,2,0.133,ACTIVE,211.48,337.84,59.975,1452114003,"274151322000085","219011344069620",27.63,6.30,0,335.14,342.05,3.8,1.7,0.009,585773.5,585773.5,4297,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114006,121128.00
01/06/2016 16:00,2,0.248,ACTIVE,212.83,341.15,59.970,1452114003,"201051344000633","219011344069620",27.61,3.70,0,314.70,362.79,7.0,4.8,0.009,305522.9,305522.9,10482,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114006,121129.00
01/06/2016 16:00,2,0.268,ACTIVE,212.38,339.04,59.970,1452114003,"201051344000469","219011344069620",27.21,3.00,0,321.31,353.77,7.4,5.2,0.013,306936.1,306936.1,10452,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114007,121130.00
01/06/2016 16:00,2,0.225,ACTIVE,212.16,339.04,59.965,1452114003,"201051344000646","219011344069620",28.07,4.00,0,320.11,355.88,6.4,4.3,0.013,311293.3,311293.3,15110,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114008,121131.00
01/06/2016 16:00,2,0.156,ACTIVE,211.03,337.54,59.959,1452114003,"274151322000052","219011344069620",27.51,6.70,0,334.54,342.05,4.4,2.3,0.013,593527.0,593527.0,4308,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114009,121132.00
01/06/2016 16:00,2,0.229,ACTIVE,212.38,339.34,59.965,1452114003,"201051344000585","219011344069620",27.81,4.00,0,330.03,348.06,6.5,4.3,0.009,316196.7,316196.7,15102,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114010,121133.00
01/06/2016 16:00,2,0.242,ACTIVE,212.16,338.74,59.959,1452114003,"201051344001230","219011344069620",24.95,4.50,0,311.69,360.38,6.1,4.0,0.009,314420.6,314420.6,15154,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114011,121134.00
01/06/2016 16:00,2,0.246,ACTIVE,212.61,339.95,59.959,1452114003,"201051344000582","219011344069620",27.61,3.00,0,328.52,349.56,6.9,4.7,0.013,309359.6,309359.6,15101,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114012,121135.00
01/06/2016 16:00,2,0.268,ACTIVE,211.93,338.14,59.965,1452114003,"201051344000955","219011344069620",27.35,4.00,0,324.92,351.07,7.4,5.2,0.013,318685.3,318685.3,15080,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114013,121136.00
01/06/2016 16:00,2,0.074,ACTIVE,211.03,337.84,59.965,1452114003,"274151322000094","219011344069620",29.36,6.00,0,314.70,358.28,2.2,0.2,0.004,477557.8,477557.8,4541,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114014,121137.00
01/06/2016 16:00,2,0.264,ACTIVE,212.16,338.44,59.959,1452114003,"201051344000579","219011344069620",28.51,5.00,0,330.63,348.66,7.6,5.4,0.013,320110.2,320110.2,10462,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114015,121138.00
01/06/2016 16:00,2,0.256,ACTIVE,212.16,338.44,59.928,1452114003,"201051344000890","219011344069620",27.37,5.00,0,319.81,356.48,7.1,4.9,0.013,316820.9,316820.9,15163,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114015,121139.00
01/06/2016 16:00,2,0.246,ACTIVE,212.16,339.34,59.959,1452114003,"201051344000438","219011344069620",28.47,4.00,0,324.32,352.87,7.1,4.9,0.009,318645.4,318645.4,15110,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114016,121140.00
01/06/2016 16:00,2,0.291,ACTIVE,212.38,338.74,59.959,1452114003,"201051344000417","219011344069620",26.92,4.50,0,321.01,354.97,8.0,5.8,0.013,312663.5,312663.5,15176,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114017,121141.00
01/06/2016 16:00,2,0.133,ACTIVE,211.70,338.44,59.949,1452114003,"274151322000083","219011344069620",27.39,7.00,0,335.14,343.25,3.7,1.6,0.009,587870.0,587870.0,4340,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114018,121142.00
01/06/2016 16:00,2,0.135,ACTIVE,211.93,339.04,59.954,1452114003,"274151322000076","219011344069620",28.78,6.70,0,336.04,342.95,3.9,1.9,0.009,624501.6,624501.6,4318,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114019,121143.00
01/06/2016 16:00,2,0.230,ACTIVE,212.16,338.44,60.002,1452114003,"201051344000868","219011344069620",27.19,3.70,0,325.52,352.57,6.3,4.2,0.009,304468.2,304468.2,10425,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114020,121144.00
01/06/2016 16:00,2,0.133,ACTIVE,211.48,339.04,59.944,1452114003,"274151322000095","219011344069620",27.83,6.30,0,334.54,341.75,3.7,1.7,0.018,617156.6,617156.6,4349,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114021,121145.00
01/06/2016 16:00,2,0.211,ACTIVE,212.16,339.65,59.959,1452114003,"201051344000988","219011344069620",28.03,4.50,0,331.83,348.96,6.0,3.9,0.018,304462.0,304462.0,10459,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114022,121146.00
01/06/2016 16:00,2,0.234,ACTIVE,212.16,338.74,59.959,1452114003,"201051344001025","219011344069620",27.19,3.70,0,330.63,348.36,6.4,4.3,0.009,316815.4,316815.4,15088,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114023,121147.00
01/06/2016 16:00,2,0.246,ACTIVE,212.16,338.14,59.959,1452114003,"201051344000458","219011344069620",28.35,6.00,0,328.52,350.77,7.1,4.9,0.009,314505.6,314505.6,10471,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114024,121148.00
01/06/2016 16:00,2,0.240,ACTIVE,213.06,340.55,59.970,1452114003,"201051344000853","219011344069620",25.01,4.00,0,323.41,357.38,6.1,4.0,0.009,311823.2,311823.2,10451,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114025,121149.00
01/06/2016 16:00,2,0.242,ACTIVE,212.83,340.55,59.954,1452114003,"201051344000685","219011344069620",27.04,4.50,0,315.30,361.89,6.7,4.5,0.013,318046.1,318046.1,15141,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114026,121150.00
01/06/2016 16:00,2,0.234,ACTIVE,212.61,339.65,59.938,1452114003,"201051344000917","219011344069620",26.18,4.50,0,320.11,356.18,6.2,4.1,0.009,315757.0,315757.0,15140,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114026,121151.00
01/06/2016 16:00,2,0.211,ACTIVE,212.83,339.65,59.954,1452114003,"201051344001145","219011344069620",26.94,3.70,0,322.21,355.88,5.8,3.7,0.009,318982.0,318982.0,15145,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114027,121152.00
01/06/2016 16:00,2,0.262,ACTIVE,212.38,339.65,59.954,1452114003,"201051344000651","219011344069620",26.88,2.50,0,325.22,352.57,7.1,4.9,0.013,313158.3,313158.3,15114,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114028,121153.00
01/06/2016 16:00,2,0.119,ACTIVE,211.25,337.54,59.959,1452114003,"274151322000088","219011344069620",26.12,6.70,0,334.24,341.45,3.1,1.1,0.009,570712.6,570712.6,4279,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114029,121154.00
01/06/2016 16:00,2,0.090,ACTIVE,212.38,339.04,59.954,1452114003,"274151322000068","219011344069620",29.44,7.30,0,322.81,354.67,2.7,0.7,0.009,477856.8,477856.8,4530,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114030,121155.00
01/06/2016 16:00,2,0.219,ACTIVE,212.16,338.14,59.970,1452114003,"201051344001135","219011344069620",27.41,3.70,0,330.63,346.86,6.1,3.9,0.013,309648.8,309648.8,15097,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114031,121156.00
01/06/2016 16:00,2,0.248,ACTIVE,211.93,338.74,59.991,1452114003,"201051344000594","219011344069620",27.55,4.50,0,330.33,348.36,6.9,4.8,0.009,315549.3,315549.3,10473,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114032,121157.00
01/06/2016 16:00,2,0.238,ACTIVE,212.61,339.04,59.965,1452114003,"201051344001203","219011344069620",26.82,3.30,0,327.32,352.57,6.4,4.3,0.013,316111.6,316111.6,15112,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114033,121158.00
01/06/2016 16:00,2,0.131,ACTIVE,211.25,336.64,59.954,1452114003,"274151322000054","219011344069620",27.41,7.30,0,334.24,341.75,3.6,1.6,0.000,583087.4,583087.4,4285,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114034,121159.00
01/06/2016 16:00,2,0.225,ACTIVE,212.38,338.14,59.959,1452114003,"201051344000867","219011344069620",27.53,5.00,0,319.51,357.68,6.3,4.2,0.013,304786.6,304786.6,10451,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114035,121160.00
01/06/2016 16:00,2,0.266,ACTIVE,212.38,339.34,59.965,1452114003,"201051344001093","219011344069620",28.07,4.00,0,320.11,355.58,7.6,5.4,0.013,314512.5,314512.5,15115,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114036,121161.00
01/06/2016 16:00,2,0.162,ACTIVE,212.38,339.04,59.959,1452114003,"201051344000900","219011344069620",27.25,3.70,0,322.81,353.47,4.5,2.4,0.013,318156.7,318156.7,10419,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114037,121162.00
01/06/2016 16:00,2,0.252,ACTIVE,212.61,338.74,59.965,1452114003,"201051344000648","219011344069620",28.13,3.30,0,331.83,348.36,7.2,5.0,0.013,311734.2,311734.2,10451,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114038,121163.00
01/06/2016 16:00,2,0.234,ACTIVE,212.38,338.74,59.965,1452114003,"201051344000569","219011344069620",28.29,4.50,0,333.03,347.46,6.8,4.6,0.013,319693.8,319693.8,10410,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114039,121164.00
01/06/2016 16:00,2,0.230,ACTIVE,212.16,337.84,59.959,1452114003,"201051344000983","219011344069620",27.02,4.50,0,329.13,349.56,6.4,4.2,0.009,314618.7,314618.7,10439,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114040,121165.00
01/06/2016 16:00,2,0.215,ACTIVE,212.38,338.74,59.922,1452114003,"201051344001158","219011344069620",27.49,3.70,0,325.22,353.17,6.0,3.9,0.013,309708.1,309708.1,10484,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114041,121166.00
01/06/2016 16:00,2,0.260,ACTIVE,212.61,339.65,60.002,1452114003,"201051344000576","219011344069620",26.68,3.70,0,321.61,356.78,7.1,4.9,0.013,312705.3,312705.3,10417,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114042,121167.00
01/06/2016 16:00,2,0.135,ACTIVE,211.48,336.94,59.949,1452114003,"274151322000087","219011344069620",27.75,7.00,0,334.24,342.35,3.8,1.7,0.000,558220.2,558220.2,4316,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114043,121168.00
01/06/2016 16:15,2,0.213,ACTIVE,213.29,339.34,59.949,1452114903,"201051344000645","219011344069620",28.33,4.50,0,322.81,353.77,6.1,4.0,0.009,313027.6,313027.6,10427,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114904,121169.00
01/06/2016 16:15,2,0.123,ACTIVE,211.93,337.84,59.954,1452114903,"274151322000085","219011344069620",27.15,6.30,0,335.14,341.45,3.4,1.3,0.004,585773.9,585773.9,4298,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114905,121170.00
01/06/2016 16:15,2,0.236,ALERT,213.29,341.45,59.949,1452114903,"201051344000633","219011344069620",26.90,3.70,0,299.37,346.26,6.5,4.3,0.018,305523.9,305523.9,10483,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114907,121171.00
01/06/2016 16:15,2,0.260,ACTIVE,212.83,338.74,59.954,1452114903,"201051344000469","219011344069620",26.72,3.00,0,317.40,354.97,7.1,4.9,0.013,306937.4,306937.4,10453,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114908,121172.00
01/06/2016 16:15,2,0.225,ACTIVE,212.16,339.04,59.959,1452114903,"201051344000646","219011344069620",27.14,4.00,0,311.69,359.18,6.2,4.0,0.009,311294.4,311294.4,15111,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114909,121173.00
01/06/2016 16:15,2,0.145,ACTIVE,211.48,337.84,59.954,1452114903,"274151322000052","219011344069620",27.73,6.70,0,333.93,341.15,4.1,2.0,0.004,593527.5,593527.5,4309,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114910,121174.00
01/06/2016 16:15,2,0.227,ACTIVE,212.61,339.04,59.912,1452114903,"201051344000585","219011344069620",26.14,4.00,0,320.41,354.37,6.0,3.9,0.009,316197.8,316197.8,15103,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114910,121175.00
01/06/2016 16:15,2,0.236,ALERT,212.38,338.44,59.959,1452114903,"201051344001230","219011344069620",24.27,4.00,0,300.57,342.05,5.8,3.7,0.004,314421.5,314421.5,15155,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114912,121176.00
01/06/2016 16:15,2,0.242,ACTIVE,212.83,339.65,59.959,1452114903,"201051344000582","219011344069620",26.14,3.00,0,322.21,353.17,6.4,4.3,0.009,309360.8,309360.8,15102,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114913,121177.00
01/06/2016 16:15,2,0.262,ACTIVE,212.16,338.74,59.986,1452114903,"201051344000955","219011344069620",26.56,4.00,0,316.80,356.18,7.1,4.9,0.004,318686.5,318686.5,15081,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114914,121178.00
01/06/2016 16:15,2,0.066,ALERT,211.48,337.54,59.944,1452114903,"274151322000094","219011344069620",28.84,6.00,0,298.17,413.89,2.0,0.0,0.004,477557.8,477557.8,4542,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114916,121179.00
01/06/2016 16:15,2,0.264,ACTIVE,212.61,338.44,59.975,1452114903,"201051344000579","219011344069620",27.19,4.50,0,322.51,353.17,7.3,5.1,0.004,320111.5,320111.5,10463,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114917,121180.00
01/06/2016 16:15,2,0.232,ACTIVE,212.38,338.44,59.986,1452114903,"201051344000890","219011344069620",28.63,5.00,0,311.39,360.38,6.8,4.6,0.009,316822.0,316822.0,15164,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114918,121181.00
01/06/2016 16:15,2,0.252,ACTIVE,212.61,339.04,59.938,1452114903,"201051344000438","219011344069620",26.18,4.00,0,316.80,357.68,6.7,4.5,0.009,318646.6,318646.6,15111,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114919,121182.00
01/06/2016 16:15,2,0.262,ACTIVE,212.61,339.04,59.949,1452114903,"201051344000417","219011344069620",28.19,4.50,0,311.99,360.99,7.5,5.3,0.009,312664.9,312664.9,15177,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114920,121183.00
01/06/2016 16:15,2,0.121,ACTIVE,211.70,337.54,59.949,1452114903,"274151322000083","219011344069620",27.69,7.30,0,330.63,345.36,3.4,1.4,0.004,587870.3,587870.3,4341,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114921,121184.00
01/06/2016 16:15,2,0.131,ACTIVE,212.16,337.24,59.912,1452114903,"274151322000076","219011344069620",27.75,6.70,0,335.74,342.05,3.7,1.7,0.004,624502.1,624502.1,4319,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114922,121185.00
01/06/2016 16:15,2,0.221,ACTIVE,212.83,338.14,59.944,1452114903,"201051344000868","219011344069620",26.70,3.70,0,316.50,357.68,6.0,3.9,0.013,304469.2,304469.2,10426,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114923,121186.00
01/06/2016 16:15,2,0.123,ACTIVE,211.48,337.84,59.917,1452114903,"274151322000095","219011344069620",27.41,6.30,0,334.54,341.15,3.5,1.4,0.009,617157.0,617157.0,4350,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114923,121187.00
01/06/2016 16:15,2,0.203,ACTIVE,212.38,339.34,59.944,1452114903,"201051344000988","219011344069620",27.31,4.50,0,321.91,353.17,5.7,3.5,0.004,304462.9,304462.9,10460,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114924,121188.00
01/06/2016 16:15,2,0.213,ACTIVE,212.16,338.74,59.944,1452114903,"201051344001025","219011344069620",28.53,3.30,0,323.72,352.87,6.2,4.1,0.004,316816.4,316816.4,15089,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114925,121189.00
01/06/2016 16:15,2,0.242,ACTIVE,212.61,338.14,59.938,1452114903,"201051344000458","219011344069620",27.43,5.50,0,318.61,354.97,6.8,4.6,0.013,314506.8,314506.8,10472,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114926,121190.00
