ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 16:15,2,0.232,ACTIVE,213.29,339.95,59.922,1452114903,"201051344000853","219011344069620",24.19,4.00,0,314.10,362.49,5.7,3.6,0.004,311824.2,311824.2,10452,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114927,121191.00
01/06/2016 16:15,2,0.234,ALERT,212.83,340.25,59.949,1452114903,"201051344000685","219011344069620",26.30,4.50,0,300.87,344.45,6.3,4.1,0.009,318047.2,318047.2,15142,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114929,121192.00
01/06/2016 16:15,2,0.230,ACTIVE,212.61,339.34,59.954,1452114903,"201051344000917","219011344069620",25.50,4.50,0,310.79,362.79,6.0,3.8,0.013,315758.0,315758.0,15141,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114930,121193.00
01/06/2016 16:15,2,0.203,ACTIVE,212.61,339.04,59.928,1452114903,"201051344001145","219011344069620",26.58,3.70,0,313.20,360.99,5.5,3.4,0.009,318982.9,318982.9,15146,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114931,121194.00
01/06/2016 16:15,2,0.260,ACTIVE,212.61,339.04,59.954,1452114903,"201051344000651","219011344069620",25.72,2.50,0,316.80,358.58,6.8,4.6,0.009,313159.5,313159.5,15115,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114932,121195.00
01/06/2016 16:15,2,0.107,ACTIVE,211.48,336.94,59.949,1452114903,"274151322000088","219011344069620",25.76,6.70,0,334.24,340.55,2.8,0.8,0.000,570712.8,570712.8,4280,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114933,121196.00
01/06/2016 16:15,2,0.084,ACTIVE,212.16,338.14,59.938,1452114903,"274151322000068","219011344069620",29.04,7.30,0,315.00,355.88,2.5,0.4,0.000,477856.9,477856.9,4531,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114934,121197.00
01/06/2016 16:15,2,0.207,ACTIVE,212.16,337.54,59.944,1452114903,"201051344001135","219011344069620",27.21,3.70,0,321.61,352.87,5.7,3.6,0.009,309649.7,309649.7,15098,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114935,121198.00
01/06/2016 16:15,2,0.242,ACTIVE,212.38,338.14,59.949,1452114903,"201051344000594","219011344069620",26.56,4.50,0,321.01,352.27,6.6,4.4,0.009,315550.5,315550.5,10474,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114935,121199.00
01/06/2016 16:15,2,0.234,ACTIVE,212.38,338.44,59.938,1452114903,"201051344001203","219011344069620",25.70,3.30,0,319.21,357.68,6.1,4.0,0.009,316112.6,316112.6,15113,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114936,121200.00
01/06/2016 16:15,2,0.119,ACTIVE,211.48,337.54,59.944,1452114903,"274151322000054","219011344069620",27.06,7.30,0,334.24,341.15,3.3,1.2,0.004,583087.7,583087.7,4286,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114937,121201.00
01/06/2016 16:15,2,0.221,ACTIVE,213.06,338.14,59.970,1452114903,"201051344000867","219011344069620",27.00,5.00,0,310.19,361.89,6.0,3.9,0.013,304787.6,304787.6,10452,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114938,121202.00
01/06/2016 16:15,2,0.273,ACTIVE,212.38,339.65,59.949,1452114903,"201051344001093","219011344069620",25.74,4.00,0,314.10,359.18,7.2,5.0,0.009,314513.8,314513.8,15116,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114940,121203.00
01/06/2016 16:15,2,0.158,ACTIVE,212.61,338.74,59.954,1452114903,"201051344000900","219011344069620",26.08,3.70,0,313.50,358.88,4.2,2.2,0.004,318157.2,318157.2,10420,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114940,121204.00
01/06/2016 16:15,2,0.250,ACTIVE,212.83,339.04,59.949,1452114903,"201051344000648","219011344069620",27.17,3.30,0,320.41,354.67,6.9,4.8,0.013,311735.4,311735.4,10452,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114941,121205.00
01/06/2016 16:15,2,0.227,ACTIVE,212.83,339.04,59.986,1452114903,"201051344000569","219011344069620",27.87,4.50,0,325.52,350.17,6.4,4.3,0.013,319694.8,319694.8,10411,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114942,121206.00
01/06/2016 16:15,2,0.213,ACTIVE,212.83,338.74,59.949,1452114903,"201051344000983","219011344069620",27.83,4.50,0,318.91,354.07,6.0,3.9,0.013,314619.7,314619.7,10440,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114943,121207.00
01/06/2016 16:15,2,0.213,ACTIVE,212.83,339.04,59.954,1452114903,"201051344001158","219011344069620",26.52,3.70,0,315.60,356.48,5.8,3.6,0.013,309709.0,309709.0,10485,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114944,121208.00
01/06/2016 16:15,2,0.260,ACTIVE,213.29,340.85,59.949,1452114903,"201051344000576","219011344069620",25.47,4.00,0,310.79,361.89,6.7,4.6,0.009,312706.5,312706.5,10418,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114945,121209.00
01/06/2016 16:15,2,0.131,ACTIVE,211.70,337.54,59.944,1452114903,"274151322000087","219011344069620",26.24,7.00,0,328.52,345.96,3.5,1.5,0.009,558220.6,558220.6,4317,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452114946,121210.00
01/06/2016 16:30,2,0.215,ALERT,213.51,339.95,59.975,1452115803,"201051344000645","219011344069620",28.41,4.50,0,299.97,344.45,6.2,4.0,0.004,313028.6,313028.6,10428,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115805,121211.00
01/06/2016 16:30,2,0.123,ACTIVE,212.16,337.24,59.975,1452115803,"274151322000085","219011344069620",26.56,6.30,0,328.52,345.66,3.3,1.3,0.004,585774.2,585774.2,4299,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115806,121212.00
01/06/2016 16:30,2,0.242,ACTIVE,213.29,341.15,59.959,1452115803,"201051344000633","219011344069620",26.50,3.70,0,298.77,345.06,6.5,4.4,0.004,305525.1,305525.1,10485,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115807,121213.00
01/06/2016 16:30,2,0.260,ALERT,213.06,339.65,59.970,1452115803,"201051344000469","219011344069620",27.33,3.00,0,299.37,344.15,7.2,5.1,0.013,306938.6,306938.6,10454,0,0,0,L,1122011218,0,121.10,122.46,0002,0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115809,121214.00
01/06/2016 16:30,2,0.225,ALERT,212.38,339.34,59.970,1452115803,"201051344000646","219011344069620",27.19,4.00,0,299.67,343.25,6.2,4.0,0.009,311295.4,311295.4,15112,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115811,121215.00
01/06/2016 16:30,2,0.146,ACTIVE,211.70,337.24,59.975,1452115803,"274151322000052","219011344069620",27.87,6.70,0,333.33,341.15,4.1,2.1,0.004,593528.0,593528.0,4310,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115812,121216.00
01/06/2016 16:30,2,0.225,ALERT,212.61,339.95,59.975,1452115803,"201051344000585","219011344069620",26.88,4.00,0,299.97,344.15,6.1,4.0,0.009,316198.8,316198.8,15104,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115813,121217.00
01/06/2016 16:30,2,0.227,ACTIVE,212.83,339.04,59.996,1452115803,"201051344001230","219011344069620",25.21,4.00,0,299.97,342.05,5.8,3.7,0.004,314422.5,314422.5,15157,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115814,121218.00
01/06/2016 16:30,2,0.242,ACTIVE,213.06,339.65,59.944,1452115803,"201051344000582","219011344069620",26.68,3.00,0,307.78,363.09,6.5,4.4,0.009,309361.9,309361.9,15103,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115815,121219.00
01/06/2016 16:30,2,0.258,ALERT,212.16,339.65,59.970,1452115803,"201051344000955","219011344069620",26.92,4.00,0,299.97,342.35,7.1,4.9,0.009,318687.8,318687.8,15082,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115817,121220.00
01/06/2016 16:30,2,0.066,ACTIVE_NO_POWER,211.70,338.14,59.981,1452115803,"274151322000094","219011344069620",28.94,6.00,0,297.26,413.59,2.0,0.0,0.004,477557.8,477557.8,4544,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115818,121221.00
01/06/2016 16:30,2,0.260,ACTIVE,212.83,339.04,59.981,1452115803,"201051344000579","219011344069620",27.75,4.50,0,309.89,360.38,7.3,5.1,0.013,320112.8,320112.8,10464,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115819,121222.00
01/06/2016 16:30,2,0.248,ALERT,212.38,338.74,59.975,1452115803,"201051344000890","219011344069620",26.88,5.00,0,300.87,343.55,6.8,4.6,0.009,316823.2,316823.2,15165,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115821,121223.00
01/06/2016 16:30,2,0.254,ALERT,212.61,339.34,59.970,1452115803,"201051344000438","219011344069620",26.26,4.00,0,300.57,343.85,6.8,4.6,0.009,318647.7,318647.7,15112,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115822,121224.00
01/06/2016 16:30,2,0.285,ALERT,212.83,339.34,59.975,1452115803,"201051344000417","219011344069620",26.50,4.50,0,299.67,344.15,7.7,5.5,0.009,312666.3,312666.3,15178,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115824,121225.00
01/06/2016 16:30,2,0.123,ACTIVE,211.93,338.14,59.975,1452115803,"274151322000083","219011344069620",27.39,7.30,0,319.81,352.27,3.4,1.4,0.009,587870.7,587870.7,4342,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115825,121226.00
01/06/2016 16:30,2,0.131,ACTIVE,212.38,339.34,59.965,1452115803,"274151322000076","219011344069620",27.77,6.70,0,335.44,341.75,3.7,1.7,0.018,624502.5,624502.5,4320,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115826,121227.00
01/06/2016 16:30,2,0.221,ALERT,212.61,339.04,59.954,1452115803,"201051344000868","219011344069620",26.72,3.70,0,300.87,342.95,6.0,3.9,0.013,304470.2,304470.2,10427,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115828,121228.00
01/06/2016 16:30,2,0.123,ACTIVE,211.70,338.14,59.949,1452115803,"274151322000095","219011344069620",27.51,6.30,0,329.73,344.15,3.5,1.4,0.009,617157.3,617157.3,4351,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115829,121229.00
01/06/2016 16:30,2,0.199,ACTIVE,212.61,340.55,59.970,1452115803,"201051344000988","219011344069620",27.67,4.50,0,310.49,361.89,5.6,3.5,0.004,304463.8,304463.8,10461,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115830,121230.00
01/06/2016 16:30,2,0.227,ACTIVE,212.38,338.74,59.975,1452115803,"201051344001025","219011344069620",27.14,3.30,0,312.89,359.18,6.3,4.1,0.013,316817.5,316817.5,15090,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115831,121231.00
01/06/2016 16:30,2,0.248,ALERT,212.83,338.74,59.986,1452115803,"201051344000458","219011344069620",27.19,5.50,0,299.97,343.25,6.9,4.7,0.013,314507.9,314507.9,10473,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115833,121232.00
01/06/2016 16:30,2,0.215,ALERT,213.51,340.85,59.981,1452115803,"201051344000853","219011344069620",27.21,4.00,0,299.97,343.85,6.0,3.8,0.013,311825.1,311825.1,10453,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115834,121233.00
01/06/2016 16:30,2,0.229,ACTIVE,212.83,341.15,59.970,1452115803,"201051344000685","219011344069620",26.98,4.50,0,299.97,344.76,6.2,4.1,0.009,318048.2,318048.2,15144,0,0,0,L,1122011218,0,122.91,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115835,121234.00
01/06/2016 16:30,2,0.230,ALERT,212.61,340.25,59.965,1452115803,"201051344000917","219011344069620",25.64,4.50,0,299.07,343.85,6.0,3.9,0.009,315759.0,315759.0,15142,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115837,121235.00
01/06/2016 16:30,2,0.205,ALERT,212.83,339.65,59.981,1452115803,"201051344001145","219011344069620",26.54,3.70,0,300.87,343.25,5.6,3.4,0.004,318983.7,318983.7,15147,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115839,121236.00
01/06/2016 16:30,2,0.254,ALERT,212.61,339.34,59.949,1452115803,"201051344000651","219011344069620",26.40,2.50,0,299.97,344.76,6.8,4.7,0.009,313160.7,313160.7,15116,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115841,121237.00
01/06/2016 16:30,2,0.109,ACTIVE,211.25,336.94,59.975,1452115803,"274151322000088","219011344069620",24.81,6.70,0,326.42,345.66,2.8,0.7,0.000,570713.0,570713.0,4281,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115842,121238.00
01/06/2016 16:30,2,0.084,ALERT,212.16,338.74,59.970,1452115803,"274151322000068","219011344069620",29.12,7.30,0,297.87,414.49,2.5,0.5,0.000,477857.1,477857.1,4532,0,0,0,L,1151911521,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115844,121239.00
01/06/2016 16:30,2,0.201,ACTIVE,212.16,337.84,59.970,1452115803,"201051344001135","219011344069620",28.07,3.70,0,309.59,359.18,5.7,3.6,0.009,309650.6,309650.6,15099,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115844,121240.00
01/06/2016 16:30,2,0.246,ALERT,212.38,338.74,59.996,1452115803,"201051344000594","219011344069620",26.94,4.50,0,299.67,342.65,6.7,4.5,0.009,315551.6,315551.6,10475,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115846,121241.00
01/06/2016 16:30,2,0.230,ALERT,212.61,339.34,59.975,1452115803,"201051344001203","219011344069620",25.98,3.30,0,300.87,344.45,6.1,4.0,0.009,316113.6,316113.6,15114,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115848,121242.00
01/06/2016 16:30,2,0.123,ACTIVE,211.70,338.44,59.981,1452115803,"274151322000054","219011344069620",25.64,7.30,0,332.43,341.45,3.2,1.2,0.004,583088.0,583088.0,4287,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115849,121243.00
01/06/2016 16:30,2,0.219,ALERT,212.83,338.74,59.970,1452115803,"201051344000867","219011344069620",26.88,5.00,0,299.67,342.95,6.0,3.9,0.009,304788.6,304788.6,10453,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115851,121244.00
01/06/2016 16:30,2,0.275,ALERT,212.61,339.34,59.949,1452115803,"201051344001093","219011344069620",26.48,4.00,0,300.27,344.45,7.4,5.2,0.009,314515.1,314515.1,15117,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115853,121245.00
01/06/2016 16:30,2,0.154,ALERT,212.61,339.65,59.975,1452115803,"201051344000900","219011344069620",26.62,3.70,0,300.87,342.95,4.2,2.1,0.013,318157.7,318157.7,10421,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115854,121246.00
01/06/2016 16:30,2,0.250,ALERT,212.83,339.34,59.991,1452115803,"201051344000648","219011344069620",27.25,3.00,0,300.27,343.55,6.9,4.8,0.009,311736.6,311736.6,10453,0,0,0,L,1122011218,0,121.10,122.23,0002,0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115856,121247.00
01/06/2016 16:30,2,0.229,ACTIVE,213.06,339.34,59.986,1452115803,"201051344000569","219011344069620",27.65,4.50,0,314.40,359.18,6.4,4.3,0.013,319695.9,319695.9,10412,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115857,121248.00
01/06/2016 16:30,2,0.225,ACTIVE,212.83,338.44,59.986,1452115803,"201051344000983","219011344069620",26.76,4.50,0,311.99,359.18,6.1,4.0,0.013,314620.7,314620.7,10441,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115858,121249.00
01/06/2016 16:30,2,0.213,ALERT,212.83,339.65,59.986,1452115803,"201051344001158","219011344069620",26.64,3.70,0,299.67,343.25,5.8,3.7,0.013,309709.9,309709.9,10486,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115860,121250.00
01/06/2016 16:30,2,0.260,ALERT,213.51,340.55,59.975,1452115803,"201051344000576","219011344069620",25.41,3.70,0,300.57,345.06,6.7,4.6,0.009,312707.6,312707.6,10419,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115862,121251.00
01/06/2016 16:30,2,0.133,ACTIVE,211.93,337.84,59.975,1452115803,"274151322000087","219011344069620",25.47,7.00,0,321.31,350.47,3.4,1.4,0.009,558221.0,558221.0,4318,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452115863,121252.00
01/06/2016 16:45,2,0.156,ACTIVE,213.06,326.12,59.954,1452116703,"201051344000645","219011344069620",26.52,4.50,0,300.87,343.85,4.2,2.1,0.000,313029.4,313029.4,10430,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116704,121253.00
01/06/2016 16:45,2,0.082,ALERT,211.70,300.27,59.912,1452116703,"274151322000085","219011344069620",24.59,6.00,0,299.07,346.26,2.0,0.0,0.000,585774.4,585774.4,4300,0,0,0,L,1151911521,0,122.23,122.01,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116706,121254.00
01/06/2016 16:45,2,0.186,ALERT,213.06,302.37,59.949,1452116703,"201051344000633","219011344069620",22.78,3.70,0,298.77,345.06,4.3,2.3,0.000,305526.0,305526.0,10486,0,0,0,L,1122011218,0,121.55,122.46,0002,3,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116708,121255.00
01/06/2016 16:45,2,0.201,ALERT,212.61,318.30,59.959,1452116703,"201051344000469","219011344069620",24.73,3.00,0,300.27,344.76,5.1,3.0,0.000,306939.7,306939.7,10456,0,0,0,L,1122011218,0,120.88,122.46,0002,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116710,121256.00
01/06/2016 16:45,2,0.184,ALERT,212.38,303.28,59.975,1452116703,"201051344000646","219011344069620",21.91,3.70,0,299.97,342.05,4.1,2.0,0.000,311296.2,311296.2,15114,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116712,121257.00
01/06/2016 16:45,2,0.107,ALERT,211.48,300.87,59.959,1452116703,"274151322000052","219011344069620",23.62,6.30,0,298.47,342.05,2.6,0.6,0.000,593528.4,593528.4,4311,0,0,0,L,1151911521,0,120.88,122.23,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116713,121258.00
01/06/2016 16:45,2,0.166,ALERT,212.83,327.02,59.970,1452116703,"201051344000585","219011344069620",25.03,4.00,0,300.87,342.65,4.3,2.2,0.000,316199.6,316199.6,15106,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116715,121259.00
01/06/2016 16:45,2,0.166,ALERT,212.61,303.88,59.954,1452116703,"201051344001230","219011344069620",22.70,4.00,0,301.17,342.05,3.8,1.8,0.000,314423.2,314423.2,15158,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116717,121260.00
01/06/2016 16:45,2,0.186,ALERT,213.06,304.48,59.970,1452116703,"201051344000582","219011344069620",23.60,3.00,0,302.98,362.49,4.5,2.4,0.000,309362.8,309362.8,15104,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116719,121261.00
01/06/2016 16:45,2,0.195,ALERT,212.16,320.71,59.938,1452116703,"201051344000955","219011344069620",24.71,4.00,0,300.87,342.05,4.9,2.8,0.000,318688.8,318688.8,15084,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116721,121262.00
01/06/2016 16:45,2,0.000,ALERT,211.48,299.07,59.959,1452116703,"274151322000094","219011344069620",42.36,5.00,0,298.17,413.89,0.0,0.0,0.000,477557.8,477557.8,4545,0,0,0,L,1151911521,0,121.33,122.46,0002,2,0,0,0,0,0,0,149,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116723,121263.00
01/06/2016 16:45,2,0.197,ALERT,212.61,319.81,59.959,1452116703,"201051344000579","219011344069620",25.25,4.50,0,302.68,360.38,5.1,3.0,0.000,320113.9,320113.9,10465,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116724,121264.00
01/06/2016 16:45,2,0.188,ACTIVE,212.61,318.00,59.928,1452116703,"201051344000890","219011344069620",25.27,5.00,0,300.87,342.35,4.8,2.8,0.000,316824.2,316824.2,15167,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116725,121265.00
01/06/2016 16:45,2,0.191,ALERT,212.61,303.28,59.986,1452116703,"201051344000438","219011344069620",24.19,3.70,0,300.57,342.35,4.7,2.6,0.000,318648.7,318648.7,15114,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116727,121266.00
01/06/2016 16:45,2,0.223,ALERT,212.61,313.80,59.954,1452116703,"201051344000417","219011344069620",24.33,4.50,0,299.97,342.35,5.5,3.4,0.000,312667.5,312667.5,15180,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116729,121267.00
01/06/2016 16:45,2,0.082,ALERT,211.70,300.57,59.970,1452116703,"274151322000083","219011344069620",24.05,6.70,0,299.37,352.27,2.0,0.0,0.000,587870.9,587870.9,4343,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116731,121268.00
01/06/2016 16:45,2,0.084,ALERT,211.93,302.07,59.965,1452116703,"274151322000076","219011344069620",24.65,6.30,0,298.77,342.05,2.1,0.1,0.000,624502.8,624502.8,4321,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116733,121269.00
01/06/2016 16:45,2,0.160,ACTIVE,212.61,320.71,59.970,1452116703,"201051344000868","219011344069620",24.77,3.30,0,301.47,343.25,4.1,2.0,0.000,304470.9,304470.9,10429,0,0,0,L,1122011218,0,121.10,122.23,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116734,121270.00
01/06/2016 16:45,2,0.078,ALERT,211.70,301.47,59.996,1452116703,"274151322000095","219011344069620",24.39,6.00,0,300.27,344.45,2.0,0.0,0.000,617157.5,617157.5,4352,0,0,0,L,1151911521,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116736,121271.00
01/06/2016 16:45,2,0.148,ACTIVE,212.38,325.22,59.959,1452116703,"201051344000988","219011344069620",25.68,4.00,0,313.20,360.69,3.9,1.8,0.000,304464.6,304464.6,10462,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116737,121272.00
01/06/2016 16:45,2,0.172,ALERT,212.38,320.71,59.996,1452116703,"201051344001025","219011344069620",25.09,3.30,0,301.47,360.69,4.4,2.3,0.000,316818.3,316818.3,15091,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116739,121273.00
01/06/2016 16:45,2,0.184,ALERT,212.38,326.42,59.959,1452116703,"201051344000458","219011344069620",25.35,5.50,0,300.87,343.55,4.8,2.7,0.000,314508.9,314508.9,10475,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116740,121274.00
01/06/2016 16:45,2,0.160,ALERT,213.06,303.28,59.965,1452116703,"201051344000853","219011344069620",23.06,3.70,0,301.17,376.62,3.7,1.7,0.000,311825.9,311825.9,10455,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116742,121275.00
01/06/2016 16:45,2,0.191,ALERT,212.83,302.98,59.959,1452116703,"201051344000685","219011344069620",20.81,4.00,0,300.57,343.85,4.0,2.0,0.000,318049.1,318049.1,15145,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116744,121276.00
01/06/2016 16:45,2,0.164,ALERT,212.61,302.98,59.954,1452116703,"201051344000917","219011344069620",23.34,4.50,0,299.67,342.95,3.9,1.8,0.000,315759.8,315759.8,15144,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116746,121277.00
01/06/2016 16:45,2,0.150,ALERT,212.83,303.88,59.965,1452116703,"201051344001145","219011344069620",23.40,3.30,0,300.87,343.55,3.6,1.5,0.000,318984.4,318984.4,15149,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116748,121278.00
01/06/2016 16:45,2,0.217,ALERT,212.61,302.37,59.965,1452116703,"201051344000651","219011344069620",20.71,2.00,0,299.97,342.05,4.5,2.5,0.000,313161.6,313161.6,15118,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116749,121279.00
01/06/2016 16:45,2,0.062,ALERT,211.25,299.97,59.954,1452116703,"274151322000088","219011344069620",23.46,6.30,0,298.47,348.66,1.5,0.0,0.000,570713.1,570713.1,4282,0,0,0,L,1151911521,0,122.01,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116751,121280.00
01/06/2016 16:45,2,0.008,ALERT,211.93,299.07,59.954,1452116703,"274151322000068","219011344069620",42.48,6.70,0,297.87,415.09,0.0,0.0,0.000,477857.1,477857.1,4534,0,0,0,L,1151911521,0,121.78,122.46,0002,5,0,0,0,0,0,0,161,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116753,121281.00
01/06/2016 16:45,2,0.154,ALERT,212.16,311.69,59.965,1452116703,"201051344001135","219011344069620",24.73,3.70,0,301.77,358.88,3.9,1.8,0.000,309651.4,309651.4,15100,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116755,121282.00
01/06/2016 16:45,2,0.176,ALERT,212.38,324.02,59.970,1452116703,"201051344000594","219011344069620",25.47,4.00,0,301.17,375.41,4.6,2.5,0.000,315552.5,315552.5,10477,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116757,121283.00
01/06/2016 16:45,2,0.184,ALERT,212.61,302.98,59.965,1452116703,"201051344001203","219011344069620",21.51,3.00,0,300.57,344.15,4.0,1.9,0.000,316114.5,316114.5,15116,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116758,121284.00
01/06/2016 16:45,2,0.076,ALERT,211.25,299.67,59.959,1452116703,"274151322000054","219011344069620",23.99,7.00,0,299.07,342.95,1.9,0.0,0.000,583088.2,583088.2,4288,0,0,0,L,1151911521,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116760,121285.00
01/06/2016 16:45,2,0.166,ALERT,212.83,302.98,59.975,1452116703,"201051344000867","219011344069620",23.64,4.50,0,299.97,343.55,4.0,1.9,0.000,304789.3,304789.3,10455,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116762,121286.00
01/06/2016 16:45,2,0.213,ALERT,212.61,303.28,59.965,1452116703,"201051344001093","219011344069620",23.48,3.70,0,300.27,343.55,5.1,3.0,0.000,314516.2,314516.2,15119,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116764,121287.00
01/06/2016 16:45,2,0.104,ALERT,212.38,304.78,59.981,1452116703,"201051344000900","219011344069620",23.85,3.30,0,299.97,343.85,2.5,0.5,0.000,318158.1,318158.1,10423,0,0,0,L,1122011218,0,121.33,122.01,0002,0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116766,121288.00
01/06/2016 16:45,2,0.184,ALERT,212.83,317.40,59.975,1452116703,"201051344000648","219011344069620",25.17,3.00,0,299.97,348.06,4.7,2.6,0.000,311737.6,311737.6,10455,0,0,0,L,1122011218,0,120.88,122.46,0002,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116768,121289.00
01/06/2016 16:45,2,0.172,ALERT,212.38,305.68,59.981,1452116703,"201051344000569","219011344069620",24.35,4.50,0,303.28,357.38,4.3,2.2,0.000,319696.8,319696.8,10413,0,0,0,L,1122011218,0,120.65,122.23,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116769,121290.00
01/06/2016 16:45,2,0.162,ALERT,212.38,310.49,59.975,1452116703,"201051344000983","219011344069620",24.55,4.00,0,301.77,342.95,4.0,2.0,0.000,314621.5,314621.5,10442,0,0,0,L,1122011218,0,121.10,122.01,0002,3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116771,121291.00
01/06/2016 16:45,2,0.154,ALERT,212.61,302.98,60.002,1452116703,"201051344001158","219011344069620",23.26,3.30,0,300.57,343.25,3.7,1.6,0.000,309710.6,309710.6,10488,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116773,121292.00
01/06/2016 16:45,2,0.195,ALERT,212.83,302.98,59.975,1452116703,"201051344000576","219011344069620",22.26,3.30,0,301.17,343.85,4.4,2.3,0.000,312708.5,312708.5,10421,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116775,121293.00
01/06/2016 16:45,2,0.090,ALERT,211.48,298.77,59.970,1452116703,"274151322000087","219011344069620",22.62,6.30,0,297.87,351.97,2.0,0.0,0.000,558221.2,558221.2,4319,0,0,0,L,1151911521,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452116777,121294.00
01/06/2016 17:00,2,0.059,ALERT,212.61,300.87,59.996,1452117603,"201051344000645","219011344069620",30.73,3.70,0,299.97,338.74,1.8,0.0,0.000,313029.7,313029.7,10431,0,0,0,L,1122011218,0,121.33,122.23,0100,0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1452117605,121295.00
01/06/2016 17:00,2,0.020,ALERT,211.25,299.07,59.954,1452117603,"274151322000085","219011344069620",28.61,5.00,0,296.96,301.77,0.0,0.0,0.000,585774.4,585774.4,4302,0,0,0,L,1151911521,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452117607,121296.00
01/06/2016 17:00,2,0.078,ALERT,212.83,300.87,59.965,1452117603,"201051344000633","219011344069620",30.45,3.00,0,298.47,304.78,2.5,0.4,0.000,305526.3,305526.3,10488,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452117609,121297.00
01/06/2016 17:00,2,0.094,ALERT,212.16,300.87,60.012,1452117603,"201051344000469","219011344069620",30.14,2.00,0,299.07,332.13,2.9,0.9,0.000,306940.2,306940.2,10458,0,0,0,L,1122011218,0,120.42,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1452117611,121298.00
01/06/2016 17:00,2,0.057,ALERT,211.93,301.17,59.996,1452117603,"201051344000646","219011344069620",29.52,3.30,0,299.37,309.29,1.7,0.0,0.000,311296.5,311296.5,15116,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452117612,121299.00
01/06/2016 17:00,2,0.041,ALERT,211.03,299.07,59.991,1452117603,"274151322000052","219011344069620",29.58,5.00,0,296.96,302.07,0.0,0.0,0.000,593528.4,593528.4,4313,0,0,0,L,1151911521,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1452117614,121300.00
01/06/2016 17:00,2,0.064,ALERT,212.38,301.77,59.996,1452117603,"201051344000585","219011344069620",30.43,3.30,0,299.67,327.32,2.0,0.1,0.000,316199.9,316199.9,15108,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1452117616,121301.00
01/06/2016 17:00,2,0.070,ALERT,212.16,301.77,60.012,1452117603,"201051344001230","219011344069620",30.06,3.30,0,300.27,310.19,2.2,0.2,0.000,314423.5,314423.5,15160,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452117618,121302.00
01/06/2016 17:00,2,0.080,ALERT,212.61,302.37,59.944,1452117603,"201051344000582","219011344069620",30.28,2.50,0,300.57,312.59,2.5,0.5,0.000,309363.2,309363.2,15106,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452117620,121303.00
01/06/2016 17:00,2,0.098,ALERT,211.48,301.17,59.938,1452117603,"201051344000955","219011344069620",30.45,3.30,0,299.97,337.54,3.0,1.0,0.000,318689.2,318689.2,15086,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452117622,121304.00
01/06/2016 17:00,2,0.000,ALERT,211.25,316.50,59.996,1452117603,"274151322000094","219011344069620",40.14,4.00,0,296.36,401.86,0.0,0.0,0.000,477557.8,477557.8,4547,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,166,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452117623,121305.00
01/06/2016 17:00,2,0.096,ALERT,212.16,302.07,60.002,1452117603,"201051344000579","219011344069620",30.69,3.70,0,300.57,338.14,3.0,1.0,0.000,320114.4,320114.4,10467,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452117625,121306.00
01/06/2016 17:00,2,0.107,ALERT,211.93,301.77,60.023,1452117603,"201051344000890","219011344069620",30.63,4.00,0,300.27,336.94,3.4,1.3,0.000,316824.6,316824.6,15168,0,0,0,L,1122011218,0,121.78,120.65,0100,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1452117627,121307.00
01/06/2016 17:00,2,0.096,ALERT,212.16,301.17,60.007,1452117603,"201051344000438","219011344069620",30.49,3.00,0,299.97,309.89,3.0,0.9,0.000,318649.1,318649.1,15116,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1452117629,121308.00
01/06/2016 17:00,2,0.135,ALERT,212.38,300.87,60.002,1452117603,"201051344000417","219011344069620",30.18,3.70,0,299.37,314.10,4.1,2.1,0.000,312668.0,312668.0,15182,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1452117631,121309.00
01/06/2016 17:00,2,0.020,ALERT,211.03,298.77,59.996,1452117603,"274151322000083","219011344069620",29.28,6.00,0,297.26,302.07,0.0,0.0,0.000,587870.9,587870.9,4345,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452117632,121310.00
01/06/2016 17:00,2,0.018,ALERT,211.93,299.07,59.996,1452117603,"274151322000076","219011344069620",30.28,5.00,0,297.26,302.37,0.0,0.0,0.000,624502.8,624502.8,4323,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452117634,121311.00
01/06/2016 17:00,2,0.068,ALERT,212.16,301.77,60.002,1452117603,"201051344000868","219011344069620",30.26,3.00,0,300.57,336.04,2.1,0.1,0.000,304471.2,304471.2,10430,0,0,0,L,1122011218,0,120.65,122.23,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452117636,121312.00
01/06/2016 17:00,2,0.012,ALERT,211.03,300.27,59.996,1452117603,"274151322000095","219011344069620",29.62,5.00,0,298.17,302.68,0.0,0.0,0.000,617157.5,617157.5,4354,0,0,0,L,1151911521,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452117638,121313.00
01/06/2016 17:00,2,0.064,ALERT,211.93,300.87,60.007,1452117603,"201051344000988","219011344069620",30.53,3.30,0,297.57,338.74,2.0,0.0,0.000,304464.8,304464.8,10463,0,0,0,L,1122011218,0,120.65,122.01,0100,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452117640,121314.00
01/06/2016 17:00,2,0.074,ALERT,211.93,300.27,59.954,1452117603,"201051344001025","219011344069620",30.45,2.50,0,299.37,323.41,2.3,0.3,0.000,316818.6,316818.6,15093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452117641,121315.00
01/06/2016 17:00,2,0.096,ALERT,211.93,300.87,60.002,1452117603,"201051344000458","219011344069620",30.20,4.50,0,300.27,332.73,2.9,0.9,0.000,314509.3,314509.3,10477,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1452117643,121316.00
01/06/2016 17:00,2,0.064,ALERT,212.61,300.87,60.002,1452117603,"201051344000853","219011344069620",30.65,3.30,0,299.97,305.68,2.0,0.0,0.000,311826.1,311826.1,10457,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1452117645,121317.00
01/06/2016 17:00,2,0.068,ALERT,212.38,301.47,60.002,1452117603,"201051344000685","219011344069620",30.20,3.70,0,299.97,310.19,2.1,0.2,0.000,318049.3,318049.3,15147,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452117647,121318.00
01/06/2016 17:00,2,0.070,ALERT,212.38,300.87,59.991,1452117603,"201051344000917","219011344069620",28.03,3.70,0,298.17,308.99,2.0,0.0,0.000,315760.0,315760.0,15146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1452117649,121319.00
01/06/2016 17:00,2,0.059,ALERT,212.38,301.77,59.996,1452117603,"201051344001145","219011344069620",30.42,3.00,0,300.27,310.79,1.9,0.0,0.000,318984.6,318984.6,15151,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1452117651,121320.00
01/06/2016 17:00,2,0.082,ALERT,212.38,301.17,59.991,1452117603,"201051344000651","219011344069620",30.10,1.50,0,299.37,308.99,2.5,0.5,0.000,313162.0,313162.0,15120,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1452117653,121321.00
01/06/2016 17:00,2,0.008,ALERT,211.03,299.37,59.991,1452117603,"274151322000088","219011344069620",26.42,6.00,0,296.96,301.17,0.0,0.0,0.000,570713.1,570713.1,4284,0,0,0,L,1151911521,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452117654,121322.00
01/06/2016 17:00,2,0.008,ALERT,211.93,360.99,59.991,1452117603,"274151322000068","219011344069620",40.47,5.50,0,296.36,403.67,0.0,0.0,0.000,477857.1,477857.1,4536,0,0,0,L,1151911521,0,121.78,122.23,0100,4,0,0,0,0,0,0,152,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1452117656,121323.00
01/06/2016 17:00,2,0.064,ALERT,211.93,301.47,60.007,1452117603,"201051344001135","219011344069620",30.53,3.00,0,299.97,327.62,2.0,0.0,0.000,309651.6,309651.6,15102,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452117658,121324.00
01/06/2016 17:00,2,0.094,ALERT,211.93,301.77,59.996,1452117603,"201051344000594","219011344069620",27.79,3.30,0,299.37,337.54,2.6,0.6,0.000,315552.9,315552.9,10479,0,0,0,L,1122011218,0,120.88,121.55,0100,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452117660,121325.00
01/06/2016 17:00,2,0.068,ALERT,212.38,300.87,59.991,1452117603,"201051344001203","219011344069620",29.98,2.50,0,299.67,310.79,2.1,0.1,0.000,316114.7,316114.7,15118,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452117662,121326.00
01/06/2016 17:00,2,0.016,ALERT,211.48,299.97,60.002,1452117603,"274151322000054","219011344069620",28.31,6.30,0,297.26,301.77,0.0,0.0,0.000,583088.2,583088.2,4290,0,0,0,L,1151911521,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1452117663,121327.00
01/06/2016 17:00,2,0.072,ALERT,212.61,300.87,60.002,1452117603,"201051344000867","219011344069620",29.88,3.70,0,299.37,305.98,2.2,0.2,0.000,304789.6,304789.6,10457,0,0,0,L,1122011218,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1452117665,121328.00
01/06/2016 17:00,2,0.129,ALERT,212.16,301.47,60.007,1452117603,"201051344001093","219011344069620",29.80,3.30,0,299.67,308.99,3.9,1.9,0.000,314516.7,314516.7,15121,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1452117667,121329.00
01/06/2016 17:00,2,0.010,ALERT,212.16,301.47,60.002,1452117603,"201051344000900","219011344069620",30.02,3.00,0,299.67,305.08,0.3,0.0,0.000,318158.2,318158.2,10425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1452117669,121330.00
01/06/2016 17:00,2,0.090,ALERT,212.38,300.87,60.039,1452117603,"201051344000648","219011344069620",30.34,2.00,0,299.37,338.14,2.8,0.8,0.000,311738.0,311738.0,10457,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452117671,121331.00
01/06/2016 17:00,2,0.086,ALERT,212.16,301.77,60.002,1452117603,"201051344000569","219011344069620",30.57,3.30,0,300.57,330.33,2.7,0.6,0.000,319697.1,319697.1,10415,0,0,0,L,1122011218,0,120.65,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1452117672,121332.00
01/06/2016 17:00,2,0.070,ALERT,212.38,301.77,60.007,1452117603,"201051344000983","219011344069620",30.26,3.70,0,300.27,311.39,2.2,0.2,0.000,314621.8,314621.8,10444,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452117674,121333.00
01/06/2016 17:00,2,0.053,ALERT,212.38,301.17,60.002,1452117603,"201051344001158","219011344069620",30.24,3.00,0,299.37,303.88,1.6,0.0,0.000,309710.8,309710.8,10490,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452117676,121334.00
