ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 17:00,2,0.088,ALERT,212.83,301.77,60.007,1452117603,"201051344000576","219011344069620",29.60,3.00,0,299.97,304.18,2.7,0.7,0.000,312708.9,312708.9,10423,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1452117678,121335.00
01/06/2016 17:00,2,0.033,ALERT,211.48,298.47,59.991,1452117603,"274151322000087","219011344069620",26.72,5.50,0,296.06,300.87,0.0,0.0,0.000,558221.2,558221.2,4321,0,0,0,L,1151911521,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452117680,121336.00
01/06/2016 17:15,2,0.000,ALERT,212.38,301.17,59.986,1452118503,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,313029.7,313029.7,10433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452118505,121337.00
01/06/2016 17:15,2,0.000,ALERT,210.80,298.17,59.986,1452118503,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,585774.4,585774.4,4304,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452118507,121338.00
01/06/2016 17:15,2,0.000,ALERT,212.38,300.87,59.996,1452118503,"201051344000633","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,305526.3,305526.3,10490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1452118509,121339.00
01/06/2016 17:15,2,0.000,ALERT,211.93,300.87,59.996,1452118503,"201051344000469","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,306940.3,306940.3,10460,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1452118511,121340.00
01/06/2016 17:15,2,0.000,ALERT,211.48,300.57,59.986,1452118503,"201051344000646","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,311296.5,311296.5,15118,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452118512,121341.00
01/06/2016 17:15,2,0.000,ALERT,210.35,298.47,59.991,1452118503,"274151322000052","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,593528.4,593528.4,4315,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1452118514,121342.00
01/06/2016 17:15,2,0.000,ALERT,211.93,300.87,59.996,1452118503,"201051344000585","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,316199.9,316199.9,15110,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1452118516,121343.00
01/06/2016 17:15,2,0.000,ALERT,211.48,300.87,60.028,1452118503,"201051344001230","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,314423.5,314423.5,15162,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1452118518,121344.00
01/06/2016 17:15,2,0.000,ALERT,212.38,301.47,59.996,1452118503,"201051344000582","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,309363.2,309363.2,15108,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452118520,121345.00
01/06/2016 17:15,2,0.000,ALERT,211.48,300.57,59.986,1452118503,"201051344000955","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,318689.3,318689.3,15088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1452118521,121346.00
01/06/2016 17:15,2,0.000,ALERT,210.80,297.26,59.954,1452118503,"274151322000094","219011344069620",0.00,3.30,0,296.36,384.13,0.0,0.0,0.000,477557.8,477557.8,4549,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1452118523,121347.00
01/06/2016 17:15,2,0.000,ALERT,212.16,301.77,59.991,1452118503,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,320114.5,320114.5,10469,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452118525,121348.00
01/06/2016 17:15,2,0.000,ALERT,211.70,301.17,59.991,1452118503,"201051344000890","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,316824.8,316824.8,15170,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452118527,121349.00
01/06/2016 17:15,2,0.000,ALERT,211.93,300.57,59.965,1452118503,"201051344000438","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,318649.2,318649.2,15118,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1452118529,121350.00
01/06/2016 17:15,2,0.000,ALERT,212.16,300.57,59.959,1452118503,"201051344000417","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,312668.3,312668.3,15184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452118531,121351.00
01/06/2016 17:15,2,0.000,ALERT,210.80,298.17,60.007,1452118503,"274151322000083","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,587870.9,587870.9,4347,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1452118533,121352.00
01/06/2016 17:15,2,0.000,ALERT,211.25,297.87,59.981,1452118503,"274151322000076","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,624502.8,624502.8,4325,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1452118534,121353.00
01/06/2016 17:15,2,0.000,ALERT,211.93,301.77,59.981,1452118503,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,304471.2,304471.2,10432,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1452118536,121354.00
01/06/2016 17:15,2,0.000,ALERT,210.80,299.07,59.981,1452118503,"274151322000095","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,617157.5,617157.5,4356,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1452118538,121355.00
01/06/2016 17:15,2,0.000,ALERT,211.70,300.57,59.996,1452118503,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,304464.8,304464.8,10465,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1452118540,121356.00
01/06/2016 17:15,2,0.000,ALERT,211.48,299.67,59.949,1452118503,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,316818.6,316818.6,15095,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452118542,121357.00
01/06/2016 17:15,2,0.000,ALERT,211.93,301.17,59.975,1452118503,"201051344000458","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,314509.4,314509.4,10479,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452118543,121358.00
01/06/2016 17:15,2,0.000,ALERT,212.61,300.87,59.986,1452118503,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,311826.1,311826.1,10459,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1452118545,121359.00
01/06/2016 17:15,2,0.000,ALERT,212.16,300.57,59.975,1452118503,"201051344000685","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,318049.3,318049.3,15149,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1452118547,121360.00
01/06/2016 17:15,2,0.000,ALERT,211.70,299.97,59.986,1452118503,"201051344000917","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,315760.0,315760.0,15148,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1452118549,121361.00
01/06/2016 17:15,2,0.000,ALERT,211.93,300.87,59.981,1452118503,"201051344001145","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,318984.6,318984.6,15153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452118551,121362.00
01/06/2016 17:15,2,0.000,ALERT,211.70,299.67,59.970,1452118503,"201051344000651","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,313162.1,313162.1,15122,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1452118552,121363.00
01/06/2016 17:15,2,0.000,ALERT,210.35,297.87,59.970,1452118503,"274151322000088","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,570713.1,570713.1,4286,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1452118554,121364.00
01/06/2016 17:15,2,0.000,ALERT,211.48,296.96,59.991,1452118503,"274151322000068","219011344069620",0.00,4.50,0,296.36,385.03,0.0,0.0,0.000,477857.1,477857.1,4538,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1452118556,121365.00
01/06/2016 17:15,2,0.000,ALERT,211.48,300.57,59.975,1452118503,"201051344001135","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,309651.6,309651.6,15104,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1452118558,121366.00
01/06/2016 17:15,2,0.000,ALERT,211.70,301.47,59.981,1452118503,"201051344000594","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,315552.9,315552.9,10481,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452118560,121367.00
01/06/2016 17:15,2,0.000,ALERT,211.70,299.97,60.018,1452118503,"201051344001203","219011344069620",0.00,2.00,0,299.07,305.68,0.0,0.0,0.000,316114.7,316114.7,15120,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1452118562,121368.00
01/06/2016 17:15,2,0.000,ALERT,210.57,297.57,59.959,1452118503,"274151322000054","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,583088.2,583088.2,4292,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1452118563,121369.00
01/06/2016 17:15,2,0.000,ALERT,211.93,299.97,59.938,1452118503,"201051344000867","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,304789.6,304789.6,10459,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1452118565,121370.00
01/06/2016 17:15,2,0.000,ALERT,211.70,299.97,59.965,1452118503,"201051344001093","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,314516.9,314516.9,15123,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452118567,121371.00
01/06/2016 17:15,2,0.000,ALERT,211.48,300.57,60.002,1452118503,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,318158.2,318158.2,10427,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1452118569,121372.00
01/06/2016 17:15,2,0.000,ALERT,211.93,299.67,59.996,1452118503,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,311738.0,311738.0,10459,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1452118570,121373.00
01/06/2016 17:15,2,0.000,ALERT,211.70,301.17,59.959,1452118503,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,319697.2,319697.2,10417,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1452118572,121374.00
01/06/2016 17:15,2,0.000,ALERT,211.70,300.57,59.965,1452118503,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,314621.8,314621.8,10446,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452118574,121375.00
01/06/2016 17:15,2,0.000,ALERT,211.93,300.87,59.981,1452118503,"201051344001158","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,309710.8,309710.8,10492,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1452118576,121376.00
01/06/2016 17:15,2,0.000,ALERT,212.38,301.17,59.959,1452118503,"201051344000576","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,312708.9,312708.9,10425,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452118578,121377.00
01/06/2016 17:15,2,0.000,ALERT,210.80,296.96,59.912,1452118503,"274151322000087","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,558221.2,558221.2,4323,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452118579,121378.00
01/06/2016 17:30,2,0.000,ALERT,211.70,300.57,59.970,1452119403,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,313029.7,313029.7,10435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119405,121379.00
01/06/2016 17:30,2,0.000,ALERT,210.80,299.07,59.975,1452119403,"274151322000085","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,585774.4,585774.4,4306,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119407,121380.00
01/06/2016 17:30,2,0.000,ALERT,211.93,300.27,59.981,1452119403,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,305526.3,305526.3,10492,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119409,121381.00
01/06/2016 17:30,2,0.000,ALERT,211.48,300.57,59.975,1452119403,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,306940.3,306940.3,10462,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119411,121382.00
01/06/2016 17:30,2,0.000,ALERT,211.25,299.67,59.975,1452119403,"201051344000646","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,311296.5,311296.5,15120,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119413,121383.00
01/06/2016 17:30,2,0.000,ALERT,210.35,299.07,59.996,1452119403,"274151322000052","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,593528.4,593528.4,4317,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119414,121384.00
01/06/2016 17:30,2,0.000,ALERT,211.48,300.27,59.986,1452119403,"201051344000585","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,316199.9,316199.9,15112,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119416,121385.00
01/06/2016 17:30,2,0.000,ALERT,211.25,299.97,59.975,1452119403,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,314423.5,314423.5,15164,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119418,121386.00
01/06/2016 17:30,2,0.000,ALERT,211.70,300.27,59.981,1452119403,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,309363.2,309363.2,15110,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119420,121387.00
01/06/2016 17:30,2,0.000,ALERT,211.03,299.37,59.986,1452119403,"201051344000955","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,318689.3,318689.3,15090,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119421,121388.00
01/06/2016 17:30,2,0.000,ALERT,210.80,298.17,59.975,1452119403,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,477557.8,477557.8,4551,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119423,121389.00
01/06/2016 17:30,2,0.000,ALERT,211.25,300.87,59.986,1452119403,"201051344000579","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,320114.5,320114.5,10471,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119425,121390.00
01/06/2016 17:30,2,0.000,ALERT,211.25,299.97,59.981,1452119403,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,316824.8,316824.8,15172,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119427,121391.00
01/06/2016 17:30,2,0.000,ALERT,211.25,299.37,60.012,1452119403,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,318649.2,318649.2,15120,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119429,121392.00
01/06/2016 17:30,2,0.000,ALERT,211.48,299.07,59.981,1452119403,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,312668.3,312668.3,15186,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119430,121393.00
01/06/2016 17:30,2,0.000,ALERT,210.80,299.07,59.981,1452119403,"274151322000083","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,587870.9,587870.9,4349,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119432,121394.00
01/06/2016 17:30,2,0.000,ALERT,211.03,298.77,59.954,1452119403,"274151322000076","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,624502.8,624502.8,4327,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119434,121395.00
01/06/2016 17:30,2,0.000,ALERT,211.25,300.87,59.944,1452119403,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,304471.2,304471.2,10434,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119436,121396.00
01/06/2016 17:30,2,0.000,ALERT,210.57,299.67,59.981,1452119403,"274151322000095","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,617157.5,617157.5,4358,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119438,121397.00
01/06/2016 17:30,2,0.000,ALERT,211.03,299.67,59.981,1452119403,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,304464.8,304464.8,10467,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119440,121398.00
01/06/2016 17:30,2,0.000,ALERT,211.03,298.77,59.970,1452119403,"201051344001025","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,316818.6,316818.6,15097,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119441,121399.00
01/06/2016 17:30,2,0.000,ALERT,211.03,300.27,59.928,1452119403,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,314509.4,314509.4,10481,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119443,121400.00
01/06/2016 17:30,2,0.000,ALERT,211.70,300.27,59.970,1452119403,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,311826.1,311826.1,10461,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119445,121401.00
01/06/2016 17:30,2,0.000,ALERT,211.70,299.67,59.970,1452119403,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,318049.3,318049.3,15151,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119447,121402.00
01/06/2016 17:30,2,0.000,ALERT,211.48,299.37,59.959,1452119403,"201051344000917","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,315760.0,315760.0,15150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119448,121403.00
01/06/2016 17:30,2,0.000,ALERT,211.48,299.67,59.981,1452119403,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,318984.6,318984.6,15155,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119450,121404.00
01/06/2016 17:30,2,0.000,ALERT,211.25,299.07,59.981,1452119403,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,313162.1,313162.1,15124,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119452,121405.00
01/06/2016 17:30,2,0.000,ALERT,210.12,298.47,59.970,1452119403,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,570713.1,570713.1,4288,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119454,121406.00
01/06/2016 17:30,2,0.000,ALERT,211.25,297.87,59.986,1452119403,"274151322000068","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,477857.1,477857.1,4540,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119456,121407.00
01/06/2016 17:30,2,0.000,ALERT,210.80,299.37,60.007,1452119403,"201051344001135","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,309651.6,309651.6,15106,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119457,121408.00
01/06/2016 17:30,2,0.000,ALERT,210.80,300.87,59.975,1452119403,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,315552.9,315552.9,10483,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119459,121409.00
01/06/2016 17:30,2,0.000,ALERT,211.03,299.07,59.981,1452119403,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,316114.7,316114.7,15122,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119461,121410.00
01/06/2016 17:30,2,0.000,ALERT,210.35,299.07,59.965,1452119403,"274151322000054","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,583088.2,583088.2,4294,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119463,121411.00
01/06/2016 17:30,2,0.000,ALERT,211.70,299.97,59.965,1452119403,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,304789.6,304789.6,10461,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119465,121412.00
01/06/2016 17:30,2,0.000,ALERT,211.25,299.67,59.944,1452119403,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,314516.9,314516.9,15125,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119466,121413.00
01/06/2016 17:30,2,0.000,ALERT,211.25,300.27,59.981,1452119403,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,318158.2,318158.2,10429,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119468,121414.00
01/06/2016 17:30,2,0.000,ALERT,211.48,299.37,59.986,1452119403,"201051344000648","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,311738.0,311738.0,10461,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119470,121415.00
01/06/2016 17:30,2,0.000,ALERT,211.25,300.57,59.975,1452119403,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,319697.2,319697.2,10419,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119472,121416.00
01/06/2016 17:30,2,0.000,ALERT,211.25,300.27,59.981,1452119403,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,314621.8,314621.8,10448,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119474,121417.00
01/06/2016 17:30,2,0.000,ALERT,211.03,299.67,59.981,1452119403,"201051344001158","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,309710.8,309710.8,10494,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452119475,121418.00
01/06/2016 17:30,2,0.000,ALERT,211.70,300.87,59.981,1452119403,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,312708.9,312708.9,10427,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119477,121419.00
01/06/2016 17:30,2,0.000,ALERT,210.57,296.96,59.975,1452119403,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,558221.2,558221.2,4325,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452119479,121420.00
01/06/2016 17:45,2,0.000,ALERT,211.93,300.57,59.959,1452120304,"201051344000645","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,313029.7,313029.7,10437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120306,121421.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.37,59.975,1452120304,"274151322000085","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,585774.4,585774.4,4308,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120308,121422.00
01/06/2016 17:45,2,0.000,ALERT,211.93,299.97,59.959,1452120304,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,305526.3,305526.3,10494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120310,121423.00
01/06/2016 17:45,2,0.000,ALERT,211.48,300.27,59.965,1452120304,"201051344000469","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,306940.3,306940.3,10464,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120312,121424.00
01/06/2016 17:45,2,0.000,ALERT,210.80,299.37,59.954,1452120304,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,311296.5,311296.5,15122,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120313,121425.00
01/06/2016 17:45,2,0.000,ALERT,210.80,298.77,59.944,1452120304,"274151322000052","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,593528.4,593528.4,4319,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120315,121426.00
01/06/2016 17:45,2,0.000,ALERT,211.03,299.37,59.996,1452120304,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,316199.9,316199.9,15114,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120317,121427.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.97,59.965,1452120304,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,314423.5,314423.5,15166,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120319,121428.00
01/06/2016 17:45,2,0.000,ALERT,211.70,300.57,59.954,1452120304,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,309363.2,309363.2,15112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120321,121429.00
01/06/2016 17:45,2,0.000,ALERT,210.57,299.37,59.959,1452120304,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,318689.3,318689.3,15092,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120322,121430.00
01/06/2016 17:45,2,0.000,ALERT,211.03,298.47,59.944,1452120304,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,477557.8,477557.8,4553,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120324,121431.00
01/06/2016 17:45,2,0.000,ALERT,211.48,300.87,59.959,1452120304,"201051344000579","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,320114.5,320114.5,10473,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120326,121432.00
01/06/2016 17:45,2,0.000,ALERT,211.03,299.67,59.959,1452120304,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,316824.8,316824.8,15174,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120328,121433.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.37,59.965,1452120304,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,318649.2,318649.2,15122,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120330,121434.00
01/06/2016 17:45,2,0.000,ALERT,211.25,298.77,59.901,1452120304,"201051344000417","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,312668.3,312668.3,15188,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120332,121435.00
01/06/2016 17:45,2,0.000,ALERT,211.03,298.77,59.944,1452120304,"274151322000083","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,587870.9,587870.9,4351,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120333,121436.00
01/06/2016 17:45,2,0.000,ALERT,211.48,299.07,59.938,1452120304,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,624502.8,624502.8,4329,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120335,121437.00
01/06/2016 17:45,2,0.000,ALERT,211.25,300.87,59.912,1452120304,"201051344000868","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,304471.2,304471.2,10436,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120337,121438.00
01/06/2016 17:45,2,0.000,ALERT,211.03,300.27,59.949,1452120304,"274151322000095","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,617157.5,617157.5,4360,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120339,121439.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.97,59.949,1452120304,"201051344000988","219011344069620",0.00,2.00,0,294.56,301.77,0.0,0.0,0.000,304464.8,304464.8,10469,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120341,121440.00
01/06/2016 17:45,2,0.000,ALERT,210.80,298.77,59.949,1452120304,"201051344001025","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,316818.6,316818.6,15099,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120342,121441.00
01/06/2016 17:45,2,0.000,ALERT,211.25,300.27,59.949,1452120304,"201051344000458","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,314509.4,314509.4,10483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120344,121442.00
01/06/2016 17:45,2,0.000,ALERT,211.93,299.97,59.944,1452120304,"201051344000853","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,311826.1,311826.1,10463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120346,121443.00
01/06/2016 17:45,2,0.000,ALERT,211.48,299.37,59.954,1452120304,"201051344000685","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,318049.3,318049.3,15153,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120348,121444.00
01/06/2016 17:45,2,0.000,ALERT,211.25,298.77,59.944,1452120304,"201051344000917","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,315760.0,315760.0,15152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120350,121445.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.37,59.949,1452120304,"201051344001145","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,318984.6,318984.6,15157,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120351,121446.00
01/06/2016 17:45,2,0.000,ALERT,211.03,298.47,59.917,1452120304,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,313162.1,313162.1,15126,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120353,121447.00
01/06/2016 17:45,2,0.000,ALERT,210.57,298.77,59.949,1452120304,"274151322000088","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,570713.1,570713.1,4290,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120355,121448.00
01/06/2016 17:45,2,0.000,ALERT,211.48,298.17,59.912,1452120304,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,477857.1,477857.1,4542,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120357,121449.00
01/06/2016 17:45,2,0.000,ALERT,210.80,299.07,59.991,1452120304,"201051344001135","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,309651.6,309651.6,15108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120359,121450.00
01/06/2016 17:45,2,0.000,ALERT,211.03,300.87,59.981,1452120304,"201051344000594","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,315552.9,315552.9,10485,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120360,121451.00
01/06/2016 17:45,2,0.000,ALERT,211.03,298.77,59.949,1452120304,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,316114.7,316114.7,15124,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120362,121452.00
01/06/2016 17:45,2,0.000,ALERT,211.03,298.77,59.949,1452120304,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,583088.2,583088.2,4296,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120364,121453.00
01/06/2016 17:45,2,0.000,ALERT,211.48,299.67,59.944,1452120304,"201051344000867","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,304789.6,304789.6,10463,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120366,121454.00
01/06/2016 17:45,2,0.000,ALERT,211.03,298.77,59.922,1452120304,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,314516.9,314516.9,15127,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120368,121455.00
01/06/2016 17:45,2,0.000,ALERT,211.03,299.97,59.928,1452120304,"201051344000900","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,318158.2,318158.2,10431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120370,121456.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.07,59.933,1452120304,"201051344000648","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,311738.0,311738.0,10463,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120371,121457.00
01/06/2016 17:45,2,0.000,ALERT,211.25,300.57,59.928,1452120304,"201051344000569","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,319697.2,319697.2,10421,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120373,121458.00
01/06/2016 17:45,2,0.000,ALERT,211.25,300.57,59.928,1452120304,"201051344000983","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,314621.8,314621.8,10450,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120375,121459.00
01/06/2016 17:45,2,0.000,ALERT,211.25,299.97,59.954,1452120304,"201051344001158","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,309710.8,309710.8,10496,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120377,121460.00
01/06/2016 17:45,2,0.000,ALERT,211.70,300.57,59.938,1452120304,"201051344000576","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,312708.9,312708.9,10429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452120379,121461.00
01/06/2016 17:45,2,0.000,ALERT,210.80,297.57,59.944,1452120304,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,558221.2,558221.2,4327,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452120380,121462.00
01/06/2016 18:00,2,0.000,ALERT,211.93,299.67,59.938,1452121204,"201051344000645","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,313029.7,313029.7,10439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121206,121463.00
01/06/2016 18:00,2,0.000,ALERT,211.03,297.87,59.959,1452121204,"274151322000085","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,585774.4,585774.4,4310,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121207,121464.00
01/06/2016 18:00,2,0.000,ALERT,211.93,299.37,59.975,1452121204,"201051344000633","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,305526.3,305526.3,10496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121209,121465.00
01/06/2016 18:00,2,0.000,ALERT,211.48,299.97,59.996,1452121204,"201051344000469","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,306940.3,306940.3,10466,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121211,121466.00
01/06/2016 18:00,2,0.000,ALERT,210.57,299.37,59.975,1452121204,"201051344000646","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,311296.5,311296.5,15124,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121213,121467.00
01/06/2016 18:00,2,0.000,ALERT,210.57,298.47,59.981,1452121204,"274151322000052","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,593528.4,593528.4,4321,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452121215,121468.00
01/06/2016 18:00,2,0.000,ALERT,211.25,299.97,59.975,1452121204,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,316199.9,316199.9,15116,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121216,121469.00
01/06/2016 18:00,2,0.000,ALERT,211.03,299.97,59.970,1452121204,"201051344001230","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,314423.5,314423.5,15168,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121218,121470.00
01/06/2016 18:00,2,0.000,ALERT,211.70,300.87,59.986,1452121204,"201051344000582","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,309363.2,309363.2,15114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452121220,121471.00
01/06/2016 18:00,2,0.000,ALERT,210.80,299.67,59.981,1452121204,"201051344000955","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,318689.3,318689.3,15094,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121222,121472.00
01/06/2016 18:00,2,0.000,ALERT,210.80,296.96,59.981,1452121204,"274151322000094","219011344069620",0.00,2.00,0,289.45,299.67,0.0,0.0,0.000,477557.8,477557.8,4555,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121224,121473.00
01/06/2016 18:00,2,0.000,ALERT,211.48,300.57,59.986,1452121204,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,320114.5,320114.5,10475,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121226,121474.00
01/06/2016 18:00,2,0.000,ALERT,210.80,299.97,59.959,1452121204,"201051344000890","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,316824.8,316824.8,15176,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121227,121475.00
01/06/2016 18:00,2,0.000,ALERT,211.03,299.07,59.991,1452121204,"201051344000438","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,318649.2,318649.2,15124,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121229,121476.00
01/06/2016 18:00,2,0.000,ALERT,211.03,298.77,59.981,1452121204,"201051344000417","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,312668.3,312668.3,15190,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121231,121477.00
01/06/2016 18:00,2,0.000,ALERT,210.80,297.87,59.970,1452121204,"274151322000083","219011344069620",0.00,3.00,0,290.35,300.87,0.0,0.0,0.000,587870.9,587870.9,4353,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121233,121478.00
01/06/2016 18:00,2,0.000,ALERT,211.48,297.87,59.996,1452121204,"274151322000076","219011344069620",0.00,2.50,0,290.05,300.57,0.0,0.0,0.000,624502.8,624502.8,4331,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121235,121479.00
