ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 18:00,2,0.000,ALERT,211.25,299.97,59.991,1452121204,"201051344000868","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,304471.2,304471.2,10438,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121237,121480.00
01/06/2016 18:00,2,0.000,ALERT,210.80,299.37,59.981,1452121204,"274151322000095","219011344069620",0.00,2.00,0,290.95,301.17,0.0,0.0,0.000,617157.5,617157.5,4362,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121239,121481.00
01/06/2016 18:00,2,0.000,ALERT,211.03,299.37,59.944,1452121204,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,304464.8,304464.8,10471,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452121240,121482.00
01/06/2016 18:00,2,0.000,ALERT,210.57,298.77,60.028,1452121204,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,316818.6,316818.6,15101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121242,121483.00
01/06/2016 18:00,2,0.000,ALERT,211.25,299.97,59.981,1452121204,"201051344000458","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,314509.4,314509.4,10485,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121244,121484.00
01/06/2016 18:00,2,0.000,ALERT,211.93,299.67,59.954,1452121204,"201051344000853","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,311826.1,311826.1,10465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121246,121485.00
01/06/2016 18:00,2,0.000,ALERT,211.48,299.67,59.975,1452121204,"201051344000685","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,318049.3,318049.3,15155,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121248,121486.00
01/06/2016 18:00,2,0.000,ALERT,211.25,299.37,59.981,1452121204,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,315760.0,315760.0,15154,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121250,121487.00
01/06/2016 18:00,2,0.000,ALERT,211.25,299.97,59.981,1452121204,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,318984.6,318984.6,15159,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121251,121488.00
01/06/2016 18:00,2,0.000,ALERT,211.03,299.07,59.981,1452121204,"201051344000651","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,313162.1,313162.1,15128,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121253,121489.00
01/06/2016 18:00,2,0.000,ALERT,210.57,298.47,59.986,1452121204,"274151322000088","219011344069620",0.00,3.30,0,289.75,299.97,0.0,0.0,0.000,570713.1,570713.1,4292,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121255,121490.00
01/06/2016 18:00,2,0.000,ALERT,211.48,297.57,59.981,1452121204,"274151322000068","219011344069620",0.00,3.00,0,289.15,299.37,0.0,0.0,0.000,477857.1,477857.1,4544,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121257,121491.00
01/06/2016 18:00,2,0.000,ALERT,210.57,299.37,59.981,1452121204,"201051344001135","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,309651.6,309651.6,15110,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121258,121492.00
01/06/2016 18:00,2,0.000,ALERT,211.03,300.27,59.996,1452121204,"201051344000594","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,315552.9,315552.9,10487,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121260,121493.00
01/06/2016 18:00,2,0.000,ALERT,210.80,299.07,59.986,1452121204,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,316114.7,316114.7,15126,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452121262,121494.00
01/06/2016 18:00,2,0.000,ALERT,210.80,299.07,59.996,1452121204,"274151322000054","219011344069620",0.00,3.30,0,290.05,300.57,0.0,0.0,0.000,583088.2,583088.2,4298,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121264,121495.00
01/06/2016 18:00,2,0.000,ALERT,211.70,299.37,59.996,1452121204,"201051344000867","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,304789.6,304789.6,10465,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121266,121496.00
01/06/2016 18:00,2,0.000,ALERT,210.80,299.37,59.959,1452121204,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,314516.9,314516.9,15129,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452121268,121497.00
01/06/2016 18:00,2,0.000,ALERT,211.25,299.97,60.018,1452121204,"201051344000900","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,318158.2,318158.2,10433,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121269,121498.00
01/06/2016 18:00,2,0.000,ALERT,211.70,299.37,59.991,1452121204,"201051344000648","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,311738.0,311738.0,10465,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121271,121499.00
01/06/2016 18:00,2,0.000,ALERT,211.48,300.27,59.996,1452121204,"201051344000569","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,319697.2,319697.2,10423,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121273,121500.00
01/06/2016 18:00,2,0.000,ALERT,211.48,299.97,60.002,1452121204,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,314621.8,314621.8,10452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121275,121501.00
01/06/2016 18:00,2,0.000,ALERT,211.48,299.67,59.970,1452121204,"201051344001158","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,309710.8,309710.8,10498,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121277,121502.00
01/06/2016 18:00,2,0.000,ALERT,211.70,299.97,60.039,1452121204,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,312708.9,312708.9,10431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121278,121503.00
01/06/2016 18:00,2,0.000,ALERT,211.03,297.26,59.991,1452121204,"274151322000087","219011344069620",0.00,3.00,0,288.85,299.07,0.0,0.0,0.000,558221.2,558221.2,4329,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452121280,121504.00
01/06/2016 18:15,2,0.000,ALERT,211.93,300.27,59.981,1452122104,"201051344000645","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,313029.7,313029.7,10441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122106,121505.00
01/06/2016 18:15,2,0.000,ALERT,211.03,298.77,59.981,1452122104,"274151322000085","219011344069620",0.00,2.50,0,290.05,300.27,0.0,0.0,0.000,585774.4,585774.4,4312,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122107,121506.00
01/06/2016 18:15,2,0.000,ALERT,211.93,299.67,59.981,1452122104,"201051344000633","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,305526.3,305526.3,10498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122109,121507.00
01/06/2016 18:15,2,0.000,ALERT,211.48,299.97,59.981,1452122104,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,306940.3,306940.3,10468,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122111,121508.00
01/06/2016 18:15,2,0.000,ALERT,210.80,299.07,59.996,1452122104,"201051344000646","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,311296.5,311296.5,15126,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122113,121509.00
01/06/2016 18:15,2,0.000,ALERT,210.80,298.47,59.975,1452122104,"274151322000052","219011344069620",0.00,2.00,0,289.75,300.87,0.0,0.0,0.000,593528.4,593528.4,4323,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122115,121510.00
01/06/2016 18:15,2,0.000,ALERT,211.03,299.67,59.965,1452122104,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,316199.9,316199.9,15118,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122116,121511.00
01/06/2016 18:15,2,0.000,ALERT,210.80,299.37,59.986,1452122104,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,314423.5,314423.5,15170,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122118,121512.00
01/06/2016 18:15,2,0.000,ALERT,211.48,300.57,59.991,1452122104,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,309363.2,309363.2,15116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122120,121513.00
01/06/2016 18:15,2,0.000,ALERT,210.57,299.07,59.975,1452122104,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,318689.3,318689.3,15096,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122122,121514.00
01/06/2016 18:15,2,0.000,ALERT,210.80,297.87,59.965,1452122104,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,477557.8,477557.8,4557,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122124,121515.00
01/06/2016 18:15,2,0.000,ALERT,211.48,300.57,59.986,1452122104,"201051344000579","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,320114.5,320114.5,10477,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122125,121516.00
01/06/2016 18:15,2,0.000,ALERT,210.80,299.67,59.970,1452122104,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,316824.8,316824.8,15178,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122127,121517.00
01/06/2016 18:15,2,0.000,ALERT,211.03,298.77,59.986,1452122104,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,318649.2,318649.2,15126,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122129,121518.00
01/06/2016 18:15,2,0.000,ALERT,211.25,298.77,59.996,1452122104,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,312668.3,312668.3,15192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122131,121519.00
01/06/2016 18:15,2,0.000,ALERT,211.03,299.07,59.986,1452122104,"274151322000083","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,587870.9,587870.9,4355,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122132,121520.00
01/06/2016 18:15,2,0.000,ALERT,211.70,298.47,59.981,1452122104,"274151322000076","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,624502.8,624502.8,4333,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122134,121521.00
01/06/2016 18:15,2,0.000,ALERT,211.48,301.17,60.007,1452122104,"201051344000868","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,304471.2,304471.2,10440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122136,121522.00
01/06/2016 18:15,2,0.000,ALERT,211.03,299.97,59.991,1452122104,"274151322000095","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,617157.5,617157.5,4364,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122138,121523.00
01/06/2016 18:15,2,0.000,ALERT,211.25,299.97,60.039,1452122104,"201051344000988","219011344069620",0.00,1.50,0,294.56,302.07,0.0,0.0,0.000,304464.8,304464.8,10473,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122140,121524.00
01/06/2016 18:15,2,0.000,ALERT,211.03,298.77,59.991,1452122104,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,316818.6,316818.6,15103,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122141,121525.00
01/06/2016 18:15,2,0.000,ALERT,211.25,300.27,60.007,1452122104,"201051344000458","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,314509.4,314509.4,10487,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122143,121526.00
01/06/2016 18:15,2,0.000,ALERT,211.93,300.27,60.023,1452122104,"201051344000853","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,311826.1,311826.1,10467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122145,121527.00
01/06/2016 18:15,2,0.000,ALERT,211.48,299.37,59.986,1452122104,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,318049.3,318049.3,15157,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122147,121528.00
01/06/2016 18:15,2,0.000,ALERT,211.25,298.77,59.986,1452122104,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,315760.0,315760.0,15156,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122149,121529.00
01/06/2016 18:15,2,0.000,ALERT,211.25,299.37,59.986,1452122104,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,318984.6,318984.6,15161,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122150,121530.00
01/06/2016 18:15,2,0.000,ALERT,211.03,298.77,59.991,1452122104,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,313162.1,313162.1,15130,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122152,121531.00
01/06/2016 18:15,2,0.000,ALERT,210.57,297.87,59.991,1452122104,"274151322000088","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,570713.1,570713.1,4294,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122154,121532.00
01/06/2016 18:15,2,0.000,ALERT,211.48,298.17,59.986,1452122104,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,477857.1,477857.1,4546,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122156,121533.00
01/06/2016 18:15,2,0.000,ALERT,210.57,298.77,59.981,1452122104,"201051344001135","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,309651.6,309651.6,15112,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122158,121534.00
01/06/2016 18:15,2,0.000,ALERT,211.03,300.57,59.986,1452122104,"201051344000594","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,315552.9,315552.9,10489,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122159,121535.00
01/06/2016 18:15,2,0.000,ALERT,211.03,299.07,59.996,1452122104,"201051344001203","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,316114.7,316114.7,15128,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122161,121536.00
01/06/2016 18:15,2,0.000,ALERT,210.80,299.67,59.986,1452122104,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,583088.2,583088.2,4300,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122163,121537.00
01/06/2016 18:15,2,0.000,ALERT,211.93,300.27,59.981,1452122104,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,304789.6,304789.6,10467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122165,121538.00
01/06/2016 18:15,2,0.000,ALERT,211.03,299.07,59.954,1452122104,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,314516.9,314516.9,15131,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122167,121539.00
01/06/2016 18:15,2,0.000,ALERT,211.48,300.27,59.986,1452122104,"201051344000900","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,318158.2,318158.2,10435,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122168,121540.00
01/06/2016 18:15,2,0.000,ALERT,211.70,299.67,59.986,1452122104,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,311738.0,311738.0,10467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452122170,121541.00
01/06/2016 18:15,2,0.000,ALERT,211.48,301.17,59.991,1452122104,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,319697.2,319697.2,10425,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122172,121542.00
01/06/2016 18:15,2,0.000,ALERT,211.25,300.27,59.986,1452122104,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,314621.8,314621.8,10454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122174,121543.00
01/06/2016 18:15,2,0.000,ALERT,211.48,300.27,59.986,1452122104,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,309710.8,309710.8,10500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122176,121544.00
01/06/2016 18:15,2,0.000,ALERT,212.16,300.87,60.028,1452122104,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,312708.9,312708.9,10433,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122178,121545.00
01/06/2016 18:15,2,0.000,ALERT,211.03,297.87,60.018,1452122104,"274151322000087","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,558221.2,558221.2,4331,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452122180,121546.00
01/06/2016 18:30,2,0.000,ALERT,211.48,299.07,59.928,1452123003,"201051344000645","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,313029.7,313029.7,10443,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123005,121547.00
01/06/2016 18:30,2,0.000,ALERT,210.80,298.17,59.975,1452123003,"274151322000085","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,585774.4,585774.4,4314,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123007,121548.00
01/06/2016 18:30,2,0.000,ALERT,211.70,299.07,59.949,1452123003,"201051344000633","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,305526.3,305526.3,10500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123009,121549.00
01/06/2016 18:30,2,0.000,ALERT,211.25,299.37,59.954,1452123003,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,306940.3,306940.3,10470,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123011,121550.00
01/06/2016 18:30,2,0.000,ALERT,210.57,299.37,59.954,1452123003,"201051344000646","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,311296.5,311296.5,15128,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123013,121551.00
01/06/2016 18:30,2,0.000,ALERT,210.35,298.47,59.954,1452123003,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,593528.4,593528.4,4325,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123014,121552.00
01/06/2016 18:30,2,0.000,ALERT,211.25,299.67,59.959,1452123003,"201051344000585","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,316199.9,316199.9,15120,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123016,121553.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.97,60.002,1452123003,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,314423.5,314423.5,15172,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123018,121554.00
01/06/2016 18:30,2,0.000,ALERT,211.48,300.27,59.949,1452123003,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,309363.2,309363.2,15118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123020,121555.00
01/06/2016 18:30,2,0.000,ALERT,210.57,299.37,59.959,1452123003,"201051344000955","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,318689.3,318689.3,15098,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123022,121556.00
01/06/2016 18:30,2,0.000,ALERT,210.57,297.26,59.938,1452123003,"274151322000094","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,477557.8,477557.8,4559,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123024,121557.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.67,59.944,1452123003,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,320114.5,320114.5,10479,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123025,121558.00
01/06/2016 18:30,2,0.000,ALERT,210.80,299.67,59.949,1452123003,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,316824.8,316824.8,15180,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123027,121559.00
01/06/2016 18:30,2,0.000,ALERT,210.80,299.07,59.938,1452123003,"201051344000438","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,318649.2,318649.2,15128,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123029,121560.00
01/06/2016 18:30,2,0.000,ALERT,211.25,298.77,59.959,1452123003,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,312668.3,312668.3,15194,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123031,121561.00
01/06/2016 18:30,2,0.000,ALERT,210.80,298.47,59.933,1452123003,"274151322000083","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,587870.9,587870.9,4357,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123033,121562.00
01/06/2016 18:30,2,0.000,ALERT,211.25,298.47,59.944,1452123003,"274151322000076","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,624502.8,624502.8,4335,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123034,121563.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.97,59.996,1452123003,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,304471.2,304471.2,10442,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123036,121564.00
01/06/2016 18:30,2,0.000,ALERT,210.57,299.07,59.917,1452123003,"274151322000095","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,617157.5,617157.5,4366,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123038,121565.00
01/06/2016 18:30,2,0.000,ALERT,210.80,299.07,59.938,1452123003,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.68,0.0,0.0,0.000,304464.8,304464.8,10475,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123040,121566.00
01/06/2016 18:30,2,0.000,ALERT,210.80,299.07,59.954,1452123003,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,316818.6,316818.6,15105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123042,121567.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.37,59.912,1452123003,"201051344000458","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,314509.4,314509.4,10489,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123044,121568.00
01/06/2016 18:30,2,0.000,ALERT,211.48,299.07,59.944,1452123003,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,311826.1,311826.1,10469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123045,121569.00
01/06/2016 18:30,2,0.000,ALERT,211.48,299.67,59.981,1452123003,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,318049.3,318049.3,15159,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123047,121570.00
01/06/2016 18:30,2,0.000,ALERT,211.25,299.07,59.922,1452123003,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,315760.0,315760.0,15158,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123049,121571.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.37,59.944,1452123003,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,318984.6,318984.6,15163,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123051,121572.00
01/06/2016 18:30,2,0.000,ALERT,211.03,298.77,59.954,1452123003,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,313162.1,313162.1,15132,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123052,121573.00
01/06/2016 18:30,2,0.000,ALERT,210.12,297.57,59.944,1452123003,"274151322000088","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,570713.1,570713.1,4296,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123054,121574.00
01/06/2016 18:30,2,0.000,ALERT,211.03,296.96,59.949,1452123003,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,477857.1,477857.1,4548,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123056,121575.00
01/06/2016 18:30,2,0.000,ALERT,210.57,299.37,59.959,1452123003,"201051344001135","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,309651.6,309651.6,15114,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123058,121576.00
01/06/2016 18:30,2,0.000,ALERT,210.57,299.67,59.959,1452123003,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,315552.9,315552.9,10491,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123060,121577.00
01/06/2016 18:30,2,0.000,ALERT,211.03,298.77,59.959,1452123003,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,316114.7,316114.7,15130,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123061,121578.00
01/06/2016 18:30,2,0.000,ALERT,210.35,298.77,59.928,1452123003,"274151322000054","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,583088.2,583088.2,4302,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123063,121579.00
01/06/2016 18:30,2,0.000,ALERT,211.25,298.77,59.954,1452123003,"201051344000867","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,304789.6,304789.6,10469,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123065,121580.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.07,59.954,1452123003,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,314516.9,314516.9,15133,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123067,121581.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.37,59.922,1452123003,"201051344000900","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,318158.2,318158.2,10437,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123069,121582.00
01/06/2016 18:30,2,0.000,ALERT,211.25,298.47,59.907,1452123003,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,311738.0,311738.0,10469,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123070,121583.00
01/06/2016 18:30,2,0.000,ALERT,211.25,299.67,59.907,1452123003,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,319697.2,319697.2,10427,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123072,121584.00
01/06/2016 18:30,2,0.000,ALERT,211.03,299.37,59.959,1452123003,"201051344000983","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,314621.8,314621.8,10456,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123074,121585.00
01/06/2016 18:30,2,0.000,ALERT,211.25,299.37,59.959,1452123003,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,309710.8,309710.8,10502,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123076,121586.00
01/06/2016 18:30,2,0.000,ALERT,211.70,300.27,59.959,1452123003,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,312708.9,312708.9,10435,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123077,121587.00
01/06/2016 18:30,2,0.000,ALERT,210.80,296.96,59.949,1452123003,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,558221.2,558221.2,4333,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123079,121588.00
01/06/2016 18:45,2,0.000,ALERT,211.93,299.97,60.002,1452123903,"201051344000645","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,313029.7,313029.7,10445,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123905,121589.00
01/06/2016 18:45,2,0.000,ALERT,211.25,299.07,59.938,1452123903,"274151322000085","219011344069620",0.00,2.00,0,296.36,303.58,0.0,0.0,0.000,585774.4,585774.4,4316,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123907,121590.00
01/06/2016 18:45,2,0.000,ALERT,212.16,299.97,60.028,1452123903,"201051344000633","219011344069620",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,305526.3,305526.3,10502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123908,121591.00
01/06/2016 18:45,2,0.000,ALERT,211.70,300.57,59.986,1452123903,"201051344000469","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,306940.3,306940.3,10472,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123910,121592.00
01/06/2016 18:45,2,0.000,ALERT,211.03,299.67,59.981,1452123903,"201051344000646","219011344069620",0.00,1.00,0,296.96,306.28,0.0,0.0,0.000,311296.5,311296.5,15130,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123912,121593.00
01/06/2016 18:45,2,0.000,ALERT,210.80,299.97,59.975,1452123903,"274151322000052","219011344069620",0.00,1.50,0,296.06,303.58,0.0,0.0,0.000,593528.4,593528.4,4327,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123914,121594.00
01/06/2016 18:45,2,0.000,ALERT,211.48,300.27,60.012,1452123903,"201051344000585","219011344069620",0.00,1.50,0,297.26,306.28,0.0,0.0,0.000,316199.9,316199.9,15122,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123916,121595.00
01/06/2016 18:45,2,0.000,ALERT,211.03,299.97,59.981,1452123903,"201051344001230","219011344069620",0.00,1.00,0,297.57,306.88,0.0,0.0,0.000,314423.5,314423.5,15174,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123917,121596.00
01/06/2016 18:45,2,0.000,ALERT,211.70,300.87,60.002,1452123903,"201051344000582","219011344069620",0.00,0.00,0,298.47,307.18,0.0,0.0,0.000,309363.2,309363.2,15120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123919,121597.00
01/06/2016 18:45,2,0.000,ALERT,210.80,299.67,59.944,1452123903,"201051344000955","219011344069620",0.00,1.50,0,297.26,306.28,0.0,0.0,0.000,318689.3,318689.3,15100,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123921,121598.00
01/06/2016 18:45,2,0.000,ALERT,211.03,298.47,59.975,1452123903,"274151322000094","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,477557.8,477557.8,4561,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123923,121599.00
01/06/2016 18:45,2,0.000,ALERT,211.48,300.57,59.991,1452123903,"201051344000579","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,320114.5,320114.5,10481,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123925,121600.00
01/06/2016 18:45,2,0.000,ALERT,211.03,299.97,59.986,1452123903,"201051344000890","219011344069620",0.00,1.50,0,297.87,306.58,0.0,0.0,0.000,316824.8,316824.8,15182,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123926,121601.00
01/06/2016 18:45,2,0.000,ALERT,211.25,299.37,59.996,1452123903,"201051344000438","219011344069620",0.00,0.50,0,297.26,305.98,0.0,0.0,0.000,318649.2,318649.2,15130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123928,121602.00
01/06/2016 18:45,2,0.000,ALERT,211.48,299.37,59.991,1452123903,"201051344000417","219011344069620",0.00,1.00,0,296.96,305.68,0.0,0.0,0.000,312668.3,312668.3,15196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123930,121603.00
01/06/2016 18:45,2,0.000,ALERT,211.03,298.77,59.954,1452123903,"274151322000083","219011344069620",0.00,2.00,0,296.96,303.88,0.0,0.0,0.000,587870.9,587870.9,4359,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123932,121604.00
01/06/2016 18:45,2,0.000,ALERT,211.48,298.77,59.981,1452123903,"274151322000076","219011344069620",0.00,2.00,0,296.36,303.88,0.0,0.0,0.000,624502.8,624502.8,4337,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123934,121605.00
01/06/2016 18:45,2,0.000,ALERT,211.25,300.87,59.975,1452123903,"201051344000868","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,304471.2,304471.2,10444,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123936,121606.00
01/06/2016 18:45,2,0.000,ALERT,211.03,299.67,59.965,1452123903,"274151322000095","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,617157.5,617157.5,4368,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123937,121607.00
01/06/2016 18:45,2,0.000,ALERT,211.25,299.97,59.975,1452123903,"201051344000988","219011344069620",0.00,1.50,0,294.86,302.07,0.0,0.0,0.000,304464.8,304464.8,10477,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123939,121608.00
01/06/2016 18:45,2,0.000,ALERT,210.80,298.77,59.965,1452123903,"201051344001025","219011344069620",0.00,0.50,0,296.96,305.98,0.0,0.0,0.000,316818.6,316818.6,15107,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123941,121609.00
01/06/2016 18:45,2,0.000,ALERT,211.25,300.27,59.938,1452123903,"201051344000458","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,314509.4,314509.4,10491,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123943,121610.00
01/06/2016 18:45,2,0.000,ALERT,211.93,299.97,59.981,1452123903,"201051344000853","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,311826.1,311826.1,10471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123945,121611.00
01/06/2016 18:45,2,0.000,ALERT,211.48,299.67,59.975,1452123903,"201051344000685","219011344069620",0.00,1.50,0,297.26,306.58,0.0,0.0,0.000,318049.3,318049.3,15161,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123946,121612.00
01/06/2016 18:45,2,0.000,ALERT,211.25,298.77,59.975,1452123903,"201051344000917","219011344069620",0.00,2.00,0,296.06,305.68,0.0,0.0,0.000,315760.0,315760.0,15160,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123948,121613.00
01/06/2016 18:45,2,0.000,ALERT,211.48,299.97,59.970,1452123903,"201051344001145","219011344069620",0.00,1.00,0,297.57,306.88,0.0,0.0,0.000,318984.6,318984.6,15165,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123950,121614.00
01/06/2016 18:45,2,0.000,ALERT,211.25,298.77,59.970,1452123903,"201051344000651","219011344069620",0.00,0.00,0,296.66,305.38,0.0,0.0,0.000,313162.1,313162.1,15134,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123952,121615.00
01/06/2016 18:45,2,0.000,ALERT,210.57,299.07,59.944,1452123903,"274151322000088","219011344069620",0.00,2.50,0,296.06,302.68,0.0,0.0,0.000,570713.1,570713.1,4298,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123954,121616.00
01/06/2016 18:45,2,0.000,ALERT,211.48,298.17,59.975,1452123903,"274151322000068","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,477857.1,477857.1,4550,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123955,121617.00
01/06/2016 18:45,2,0.000,ALERT,210.80,299.67,59.981,1452123903,"201051344001135","219011344069620",0.00,1.00,0,297.26,305.98,0.0,0.0,0.000,309651.6,309651.6,15116,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123957,121618.00
01/06/2016 18:45,2,0.000,ALERT,211.03,300.57,60.023,1452123903,"201051344000594","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,315552.9,315552.9,10493,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123959,121619.00
01/06/2016 18:45,2,0.000,ALERT,211.25,299.37,59.991,1452123903,"201051344001203","219011344069620",0.00,0.50,0,296.96,306.88,0.0,0.0,0.000,316114.7,316114.7,15132,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123961,121620.00
01/06/2016 18:45,2,0.000,ALERT,210.80,299.07,60.007,1452123903,"274151322000054","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,583088.2,583088.2,4304,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123963,121621.00
01/06/2016 18:45,2,0.000,ALERT,211.70,299.67,59.991,1452123903,"201051344000867","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,304789.6,304789.6,10471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123965,121622.00
01/06/2016 18:45,2,0.000,ALERT,211.25,299.67,59.996,1452123903,"201051344001093","219011344069620",0.00,2.00,0,297.26,305.98,0.0,0.0,0.000,314516.9,314516.9,15135,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123966,121623.00
01/06/2016 18:45,2,0.000,ALERT,211.25,299.97,59.991,1452123903,"201051344000900","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,318158.2,318158.2,10439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123968,121624.00
