ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 18:45,2,0.000,ALERT,211.70,299.37,59.975,1452123903,"201051344000648","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,311738.0,311738.0,10471,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123970,121625.00
01/06/2016 18:45,2,0.000,ALERT,211.48,300.57,59.986,1452123903,"201051344000569","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,319697.2,319697.2,10429,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123972,121626.00
01/06/2016 18:45,2,0.000,ALERT,211.48,300.27,59.986,1452123903,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,314621.8,314621.8,10458,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452123974,121627.00
01/06/2016 18:45,2,0.000,ALERT,211.48,299.97,60.012,1452123903,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,309710.8,309710.8,10504,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123975,121628.00
01/06/2016 18:45,2,0.000,ALERT,211.93,300.57,59.981,1452123903,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,312708.9,312708.9,10437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123977,121629.00
01/06/2016 18:45,2,0.000,ALERT,211.03,298.17,59.975,1452123903,"274151322000087","219011344069620",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,558221.2,558221.2,4335,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452123979,121630.00
01/06/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1452124804,"201051344000645","219011344069620",0.00,1.50,0,285.84,302.98,0.0,0.0,0.000,313029.7,313029.7,10447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124806,121631.00
01/06/2016 19:00,2,0.000,ALERT,211.03,297.57,59.981,1452124804,"274151322000085","219011344069620",0.00,2.00,0,285.24,300.57,0.0,0.0,0.000,585774.4,585774.4,4318,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124807,121632.00
01/06/2016 19:00,2,0.000,ALERT,211.93,299.67,59.986,1452124804,"201051344000633","219011344069620",0.00,0.50,0,284.04,302.37,0.0,0.0,0.000,305526.3,305526.3,10504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124809,121633.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.97,59.954,1452124804,"201051344000469","219011344069620",0.00,0.50,0,284.94,302.68,0.0,0.0,0.000,306940.3,306940.3,10474,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124811,121634.00
01/06/2016 19:00,2,0.000,ALERT,211.03,299.37,59.996,1452124804,"201051344000646","219011344069620",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,311296.5,311296.5,15132,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124813,121635.00
01/06/2016 19:00,2,0.000,ALERT,210.57,298.77,59.991,1452124804,"274151322000052","219011344069620",0.00,2.00,0,284.94,301.17,0.0,0.0,0.000,593528.4,593528.4,4329,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124814,121636.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.37,59.986,1452124804,"201051344000585","219011344069620",0.00,1.50,0,285.84,301.47,0.0,0.0,0.000,316199.9,316199.9,15124,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124816,121637.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.97,60.034,1452124804,"201051344001230","219011344069620",0.00,1.00,0,286.44,301.47,0.0,0.0,0.000,314423.5,314423.5,15176,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124818,121638.00
01/06/2016 19:00,2,0.000,ALERT,211.70,300.27,60.002,1452124804,"201051344000582","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,309363.2,309363.2,15122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124820,121639.00
01/06/2016 19:00,2,0.000,ALERT,210.57,299.37,59.991,1452124804,"201051344000955","219011344069620",0.00,1.50,0,286.14,301.17,0.0,0.0,0.000,318689.3,318689.3,15102,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124822,121640.00
01/06/2016 19:00,2,0.000,ALERT,210.80,297.87,59.981,1452124804,"274151322000094","219011344069620",0.00,1.00,0,284.64,299.67,0.0,0.0,0.000,477557.8,477557.8,4563,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124824,121641.00
01/06/2016 19:00,2,0.000,ALERT,211.25,300.87,59.996,1452124804,"201051344000579","219011344069620",0.00,1.50,0,286.44,303.58,0.0,0.0,0.000,320114.5,320114.5,10483,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124826,121642.00
01/06/2016 19:00,2,0.000,ALERT,210.80,299.67,60.002,1452124804,"201051344000890","219011344069620",0.00,2.00,0,287.05,302.37,0.0,0.0,0.000,316824.8,316824.8,15184,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124828,121643.00
01/06/2016 19:00,2,0.000,ALERT,211.03,299.07,59.996,1452124804,"201051344000438","219011344069620",0.00,1.00,0,286.44,301.47,0.0,0.0,0.000,318649.2,318649.2,15132,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124830,121644.00
01/06/2016 19:00,2,0.000,ALERT,211.25,298.77,59.996,1452124804,"201051344000417","219011344069620",0.00,1.00,0,285.54,301.17,0.0,0.0,0.000,312668.3,312668.3,15198,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124832,121645.00
01/06/2016 19:00,2,0.000,ALERT,210.80,298.47,59.986,1452124804,"274151322000083","219011344069620",0.00,2.00,0,285.24,300.87,0.0,0.0,0.000,587870.9,587870.9,4361,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124833,121646.00
01/06/2016 19:00,2,0.000,ALERT,211.25,298.17,60.023,1452124804,"274151322000076","219011344069620",0.00,1.50,0,284.94,300.87,0.0,0.0,0.000,624502.8,624502.8,4339,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124835,121647.00
01/06/2016 19:00,2,0.000,ALERT,211.25,300.87,59.996,1452124804,"201051344000868","219011344069620",0.00,1.00,0,286.44,303.58,0.0,0.0,0.000,304471.2,304471.2,10446,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124837,121648.00
01/06/2016 19:00,2,0.000,ALERT,210.80,299.07,59.986,1452124804,"274151322000095","219011344069620",0.00,1.50,0,285.84,301.47,0.0,0.0,0.000,617157.5,617157.5,4370,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124839,121649.00
01/06/2016 19:00,2,0.000,ALERT,211.03,300.57,59.986,1452124804,"201051344000988","219011344069620",0.00,1.50,0,283.44,302.37,0.0,0.0,0.000,304464.8,304464.8,10479,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124841,121650.00
01/06/2016 19:00,2,0.000,ALERT,210.80,298.77,59.991,1452124804,"201051344001025","219011344069620",0.00,0.50,0,285.84,301.77,0.0,0.0,0.000,316818.6,316818.6,15109,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124842,121651.00
01/06/2016 19:00,2,0.000,ALERT,211.03,300.87,59.996,1452124804,"201051344000458","219011344069620",0.00,2.50,0,286.14,303.58,0.0,0.0,0.000,314509.4,314509.4,10493,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124844,121652.00
01/06/2016 19:00,2,0.000,ALERT,211.70,300.57,59.991,1452124804,"201051344000853","219011344069620",0.00,1.00,0,285.84,302.98,0.0,0.0,0.000,311826.1,311826.1,10473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124846,121653.00
01/06/2016 19:00,2,0.000,ALERT,211.70,299.67,60.012,1452124804,"201051344000685","219011344069620",0.00,1.50,0,286.14,301.17,0.0,0.0,0.000,318049.3,318049.3,15163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124848,121654.00
01/06/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1452124804,"201051344000917","219011344069620",0.00,2.00,0,284.94,300.57,0.0,0.0,0.000,315760.0,315760.0,15162,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124850,121655.00
01/06/2016 19:00,2,0.000,ALERT,211.48,299.97,59.996,1452124804,"201051344001145","219011344069620",0.00,1.00,0,286.74,301.77,0.0,0.0,0.000,318984.6,318984.6,15167,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124852,121656.00
01/06/2016 19:00,2,0.000,ALERT,211.25,298.77,59.991,1452124804,"201051344000651","219011344069620",0.00,0.00,0,285.84,300.57,0.0,0.0,0.000,313162.1,313162.1,15136,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124853,121657.00
01/06/2016 19:00,2,0.000,ALERT,210.35,298.17,60.002,1452124804,"274151322000088","219011344069620",0.00,2.50,0,284.64,300.27,0.0,0.0,0.000,570713.1,570713.1,4300,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124855,121658.00
01/06/2016 19:00,2,0.000,ALERT,211.70,297.87,60.034,1452124804,"274151322000068","219011344069620",0.00,2.50,0,284.34,299.67,0.0,0.0,0.000,477857.1,477857.1,4552,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124857,121659.00
01/06/2016 19:00,2,0.000,ALERT,210.80,299.37,59.986,1452124804,"201051344001135","219011344069620",0.00,1.00,0,286.44,301.47,0.0,0.0,0.000,309651.6,309651.6,15118,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124859,121660.00
01/06/2016 19:00,2,0.000,ALERT,211.03,300.27,60.007,1452124804,"201051344000594","219011344069620",0.00,1.00,0,285.54,302.98,0.0,0.0,0.000,315552.9,315552.9,10495,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124861,121661.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.37,59.991,1452124804,"201051344001203","219011344069620",0.00,0.50,0,286.14,302.68,0.0,0.0,0.000,316114.7,316114.7,15134,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124862,121662.00
01/06/2016 19:00,2,0.000,ALERT,210.80,298.77,59.996,1452124804,"274151322000054","219011344069620",0.00,2.50,0,284.64,300.57,0.0,0.0,0.000,583088.2,583088.2,4306,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124864,121663.00
01/06/2016 19:00,2,0.000,ALERT,211.70,299.67,59.970,1452124804,"201051344000867","219011344069620",0.00,1.50,0,285.24,302.98,0.0,0.0,0.000,304789.6,304789.6,10473,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124866,121664.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.67,59.996,1452124804,"201051344001093","219011344069620",0.00,2.00,0,286.14,301.17,0.0,0.0,0.000,314516.9,314516.9,15137,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124868,121665.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.97,60.002,1452124804,"201051344000900","219011344069620",0.00,1.00,0,285.24,302.68,0.0,0.0,0.000,318158.2,318158.2,10441,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124870,121666.00
01/06/2016 19:00,2,0.000,ALERT,211.70,299.37,59.996,1452124804,"201051344000648","219011344069620",0.00,0.00,0,285.54,302.98,0.0,0.0,0.000,311738.0,311738.0,10473,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124872,121667.00
01/06/2016 19:00,2,0.000,ALERT,211.25,300.57,59.981,1452124804,"201051344000569","219011344069620",0.00,1.50,0,286.74,303.88,0.0,0.0,0.000,319697.2,319697.2,10431,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124873,121668.00
01/06/2016 19:00,2,0.000,ALERT,211.25,299.97,59.949,1452124804,"201051344000983","219011344069620",0.00,1.50,0,286.14,303.28,0.0,0.0,0.000,314621.8,314621.8,10460,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124875,121669.00
01/06/2016 19:00,2,0.000,ALERT,211.70,300.27,59.981,1452124804,"201051344001158","219011344069620",0.00,0.50,0,285.24,302.68,0.0,0.0,0.000,309710.8,309710.8,10506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452124877,121670.00
01/06/2016 19:00,2,0.000,ALERT,211.93,300.57,59.981,1452124804,"201051344000576","219011344069620",0.00,1.00,0,285.84,302.98,0.0,0.0,0.000,312708.9,312708.9,10439,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124879,121671.00
01/06/2016 19:00,2,0.000,ALERT,211.25,298.17,60.002,1452124804,"274151322000087","219011344069620",0.00,2.50,0,283.74,299.67,0.0,0.0,0.000,558221.2,558221.2,4337,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452124881,121672.00
01/06/2016 19:15,2,0.000,ALERT,212.16,301.17,59.970,1452125703,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,313029.7,313029.7,10449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125705,121673.00
01/06/2016 19:15,2,0.000,ALERT,211.48,298.17,59.965,1452125703,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,585774.4,585774.4,4320,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125707,121674.00
01/06/2016 19:15,2,0.000,ALERT,212.38,300.87,59.981,1452125703,"201051344000633","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,305526.3,305526.3,10506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125709,121675.00
01/06/2016 19:15,2,0.000,ALERT,211.93,301.17,59.970,1452125703,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,306940.3,306940.3,10476,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125711,121676.00
01/06/2016 19:15,2,0.000,ALERT,210.80,299.37,59.981,1452125703,"201051344000646","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,311296.5,311296.5,15134,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125713,121677.00
01/06/2016 19:15,2,0.000,ALERT,211.03,298.47,59.965,1452125703,"274151322000052","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,593528.4,593528.4,4331,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125714,121678.00
01/06/2016 19:15,2,0.000,ALERT,211.25,299.97,60.023,1452125703,"201051344000585","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,316199.9,316199.9,15126,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125716,121679.00
01/06/2016 19:15,2,0.000,ALERT,211.03,299.97,60.018,1452125703,"201051344001230","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,314423.5,314423.5,15178,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125718,121680.00
01/06/2016 19:15,2,0.000,ALERT,211.70,300.57,59.986,1452125703,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,309363.2,309363.2,15124,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125720,121681.00
01/06/2016 19:15,2,0.000,ALERT,210.80,299.67,59.991,1452125703,"201051344000955","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,318689.3,318689.3,15104,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125722,121682.00
01/06/2016 19:15,2,0.000,ALERT,211.25,297.87,59.981,1452125703,"274151322000094","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,477557.8,477557.8,4565,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125723,121683.00
01/06/2016 19:15,2,0.000,ALERT,211.70,301.77,59.944,1452125703,"201051344000579","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,320114.5,320114.5,10485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125725,121684.00
01/06/2016 19:15,2,0.000,ALERT,211.03,299.97,59.975,1452125703,"201051344000890","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,316824.8,316824.8,15186,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125727,121685.00
01/06/2016 19:15,2,0.000,ALERT,211.25,299.67,59.986,1452125703,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,318649.2,318649.2,15134,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125729,121686.00
01/06/2016 19:15,2,0.000,ALERT,211.48,299.37,60.002,1452125703,"201051344000417","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,312668.3,312668.3,15200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125731,121687.00
01/06/2016 19:15,2,0.000,ALERT,211.48,299.07,59.991,1452125703,"274151322000083","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,587870.9,587870.9,4363,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125732,121688.00
01/06/2016 19:15,2,0.000,ALERT,212.16,298.47,59.996,1452125703,"274151322000076","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,624502.8,624502.8,4341,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125734,121689.00
01/06/2016 19:15,2,0.000,ALERT,211.70,301.77,59.996,1452125703,"201051344000868","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,304471.2,304471.2,10448,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125736,121690.00
01/06/2016 19:15,2,0.000,ALERT,211.25,299.97,60.012,1452125703,"274151322000095","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,617157.5,617157.5,4372,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125738,121691.00
01/06/2016 19:15,2,0.000,ALERT,211.48,300.87,60.012,1452125703,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,304464.8,304464.8,10481,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125740,121692.00
01/06/2016 19:15,2,0.000,ALERT,211.03,299.07,60.028,1452125703,"201051344001025","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,316818.6,316818.6,15111,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125741,121693.00
01/06/2016 19:15,2,0.000,ALERT,211.48,300.87,59.991,1452125703,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,314509.4,314509.4,10495,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125743,121694.00
01/06/2016 19:15,2,0.000,ALERT,212.16,300.87,59.986,1452125703,"201051344000853","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,311826.1,311826.1,10475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125745,121695.00
01/06/2016 19:15,2,0.000,ALERT,211.48,299.97,60.034,1452125703,"201051344000685","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,318049.3,318049.3,15165,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125747,121696.00
01/06/2016 19:15,2,0.000,ALERT,211.48,299.37,59.959,1452125703,"201051344000917","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,315760.0,315760.0,15164,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125749,121697.00
01/06/2016 19:15,2,0.000,ALERT,211.70,300.27,60.028,1452125703,"201051344001145","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,318984.6,318984.6,15169,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125751,121698.00
01/06/2016 19:15,2,0.000,ALERT,211.48,299.37,59.965,1452125703,"201051344000651","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,313162.1,313162.1,15138,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125752,121699.00
01/06/2016 19:15,2,0.000,ALERT,211.03,297.87,59.986,1452125703,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,570713.1,570713.1,4302,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125754,121700.00
01/06/2016 19:15,2,0.000,ALERT,212.16,298.17,59.991,1452125703,"274151322000068","219011344069620",0.00,2.50,0,296.36,299.37,0.0,0.0,0.000,477857.1,477857.1,4554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125756,121701.00
01/06/2016 19:15,2,0.000,ALERT,210.80,299.37,59.981,1452125703,"201051344001135","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,309651.6,309651.6,15120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125758,121702.00
01/06/2016 19:15,2,0.000,ALERT,211.25,301.47,60.007,1452125703,"201051344000594","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,315552.9,315552.9,10497,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125760,121703.00
01/06/2016 19:15,2,0.000,ALERT,211.25,299.67,59.986,1452125703,"201051344001203","219011344069620",0.00,1.00,0,297.26,303.88,0.0,0.0,0.000,316114.7,316114.7,15136,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125761,121704.00
01/06/2016 19:15,2,0.000,ALERT,211.25,299.07,59.970,1452125703,"274151322000054","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,583088.2,583088.2,4308,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125763,121705.00
01/06/2016 19:15,2,0.000,ALERT,211.93,300.27,60.028,1452125703,"201051344000867","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,304789.6,304789.6,10475,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125765,121706.00
01/06/2016 19:15,2,0.000,ALERT,211.48,300.27,59.986,1452125703,"201051344001093","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,314516.9,314516.9,15139,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125767,121707.00
01/06/2016 19:15,2,0.000,ALERT,211.48,301.17,59.970,1452125703,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,318158.2,318158.2,10443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125769,121708.00
01/06/2016 19:15,2,0.000,ALERT,211.93,300.27,59.986,1452125703,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,311738.0,311738.0,10475,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125770,121709.00
01/06/2016 19:15,2,0.000,ALERT,211.93,301.77,59.970,1452125703,"201051344000569","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,319697.2,319697.2,10433,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125772,121710.00
01/06/2016 19:15,2,0.000,ALERT,211.70,301.17,59.965,1452125703,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,314621.8,314621.8,10462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125774,121711.00
01/06/2016 19:15,2,0.000,ALERT,211.93,300.87,59.981,1452125703,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,309710.8,309710.8,10508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125776,121712.00
01/06/2016 19:15,2,0.000,ALERT,212.16,301.47,59.965,1452125703,"201051344000576","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,312708.9,312708.9,10441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452125778,121713.00
01/06/2016 19:15,2,0.000,ALERT,211.48,297.87,60.007,1452125703,"274151322000087","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,558221.2,558221.2,4339,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452125780,121714.00
01/06/2016 19:30,2,0.000,ALERT,212.38,301.47,60.034,1452126603,"201051344000645","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,313029.7,313029.7,10451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126605,121715.00
01/06/2016 19:30,2,0.000,ALERT,211.25,298.17,59.991,1452126603,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,585774.4,585774.4,4322,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126607,121716.00
01/06/2016 19:30,2,0.000,ALERT,212.61,301.17,59.996,1452126603,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,305526.3,305526.3,10508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126609,121717.00
01/06/2016 19:30,2,0.000,ALERT,211.93,301.47,59.996,1452126603,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,306940.3,306940.3,10478,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126611,121718.00
01/06/2016 19:30,2,0.000,ALERT,211.03,299.97,59.991,1452126603,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,311296.5,311296.5,15136,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126613,121719.00
01/06/2016 19:30,2,0.000,ALERT,211.03,297.87,59.954,1452126603,"274151322000052","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,593528.4,593528.4,4333,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126615,121720.00
01/06/2016 19:30,2,0.000,ALERT,211.48,300.27,59.991,1452126603,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,316199.9,316199.9,15128,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126616,121721.00
01/06/2016 19:30,2,0.000,ALERT,211.25,300.27,59.954,1452126603,"201051344001230","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,314423.5,314423.5,15180,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126618,121722.00
01/06/2016 19:30,2,0.000,ALERT,211.93,301.17,60.039,1452126603,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,309363.2,309363.2,15126,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126620,121723.00
01/06/2016 19:30,2,0.000,ALERT,210.80,299.67,59.938,1452126603,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,318689.3,318689.3,15106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126622,121724.00
01/06/2016 19:30,2,0.000,ALERT,211.03,297.26,59.991,1452126603,"274151322000094","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,477557.8,477557.8,4567,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126624,121725.00
01/06/2016 19:30,2,0.000,ALERT,211.70,301.77,59.986,1452126603,"201051344000579","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,320114.5,320114.5,10487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126625,121726.00
01/06/2016 19:30,2,0.000,ALERT,211.03,299.97,59.986,1452126603,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,316824.8,316824.8,15188,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126627,121727.00
01/06/2016 19:30,2,0.000,ALERT,211.25,299.67,59.970,1452126603,"201051344000438","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,318649.2,318649.2,15136,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126629,121728.00
01/06/2016 19:30,2,0.000,ALERT,211.48,299.37,59.986,1452126603,"201051344000417","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,312668.3,312668.3,15202,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126631,121729.00
01/06/2016 19:30,2,0.000,ALERT,211.03,297.87,59.965,1452126603,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,587870.9,587870.9,4365,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126633,121730.00
01/06/2016 19:30,2,0.000,ALERT,211.70,298.47,59.991,1452126603,"274151322000076","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,624502.8,624502.8,4343,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126635,121731.00
01/06/2016 19:30,2,0.000,ALERT,211.93,302.07,59.944,1452126603,"201051344000868","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,304471.2,304471.2,10450,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126636,121732.00
01/06/2016 19:30,2,0.000,ALERT,211.03,299.37,59.981,1452126603,"274151322000095","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,617157.5,617157.5,4374,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126638,121733.00
01/06/2016 19:30,2,0.000,ALERT,211.48,300.87,59.986,1452126603,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,304464.8,304464.8,10483,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126640,121734.00
01/06/2016 19:30,2,0.000,ALERT,211.03,299.37,59.981,1452126603,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,316818.6,316818.6,15113,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126642,121735.00
01/06/2016 19:30,2,0.000,ALERT,211.70,301.17,59.975,1452126603,"201051344000458","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,314509.4,314509.4,10497,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126644,121736.00
01/06/2016 19:30,2,0.000,ALERT,212.38,301.17,59.981,1452126603,"201051344000853","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,311826.1,311826.1,10477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126646,121737.00
01/06/2016 19:30,2,0.000,ALERT,211.70,299.97,59.981,1452126603,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,318049.3,318049.3,15167,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126648,121738.00
01/06/2016 19:30,2,0.000,ALERT,211.70,299.67,59.981,1452126603,"201051344000917","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,315760.0,315760.0,15166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126650,121739.00
01/06/2016 19:30,2,0.000,ALERT,211.48,300.27,59.965,1452126603,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,318984.6,318984.6,15171,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126651,121740.00
01/06/2016 19:30,2,0.000,ALERT,211.48,299.37,59.922,1452126603,"201051344000651","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,313162.1,313162.1,15140,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126653,121741.00
01/06/2016 19:30,2,0.000,ALERT,210.80,297.87,59.965,1452126603,"274151322000088","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,570713.1,570713.1,4304,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126655,121742.00
01/06/2016 19:30,2,0.000,ALERT,211.70,297.57,59.944,1452126603,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,477857.1,477857.1,4556,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126657,121743.00
01/06/2016 19:30,2,0.000,ALERT,211.03,299.97,59.944,1452126603,"201051344001135","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,309651.6,309651.6,15122,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126658,121744.00
01/06/2016 19:30,2,0.000,ALERT,211.48,301.47,59.970,1452126603,"201051344000594","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,315552.9,315552.9,10499,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126660,121745.00
01/06/2016 19:30,2,0.000,ALERT,211.25,299.37,59.965,1452126603,"201051344001203","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,316114.7,316114.7,15138,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126662,121746.00
01/06/2016 19:30,2,0.000,ALERT,211.03,298.77,59.970,1452126603,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,583088.2,583088.2,4310,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126664,121747.00
01/06/2016 19:30,2,0.000,ALERT,212.16,300.57,59.975,1452126603,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,304789.6,304789.6,10477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126666,121748.00
01/06/2016 19:30,2,0.000,ALERT,211.48,299.97,59.975,1452126603,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,314516.9,314516.9,15141,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126667,121749.00
01/06/2016 19:30,2,0.000,ALERT,211.48,301.17,59.975,1452126603,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,318158.2,318158.2,10445,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126669,121750.00
01/06/2016 19:30,2,0.000,ALERT,212.16,300.87,59.965,1452126603,"201051344000648","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,311738.0,311738.0,10477,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126671,121751.00
01/06/2016 19:30,2,0.000,ALERT,211.93,302.07,59.981,1452126603,"201051344000569","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,319697.2,319697.2,10435,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126673,121752.00
01/06/2016 19:30,2,0.000,ALERT,211.70,301.47,59.981,1452126603,"201051344000983","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,314621.8,314621.8,10464,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126675,121753.00
01/06/2016 19:30,2,0.000,ALERT,211.93,301.17,59.975,1452126603,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,309710.8,309710.8,10510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452126676,121754.00
01/06/2016 19:30,2,0.000,ALERT,212.16,301.47,60.002,1452126603,"201051344000576","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,312708.9,312708.9,10443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126678,121755.00
01/06/2016 19:30,2,0.000,ALERT,211.03,297.26,59.975,1452126603,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,558221.2,558221.2,4341,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452126680,121756.00
01/06/2016 19:45,2,0.000,ALERT,212.61,301.77,59.975,1452127503,"201051344000645","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,313029.7,313029.7,10453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127505,121757.00
01/06/2016 19:45,2,0.000,ALERT,211.70,299.07,59.965,1452127503,"274151322000085","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,585774.4,585774.4,4324,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127507,121758.00
01/06/2016 19:45,2,0.000,ALERT,212.61,301.17,59.959,1452127503,"201051344000633","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,305526.3,305526.3,10510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127509,121759.00
01/06/2016 19:45,2,0.000,ALERT,212.16,301.77,59.965,1452127503,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,306940.3,306940.3,10480,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127511,121760.00
01/06/2016 19:45,2,0.000,ALERT,211.70,300.57,59.954,1452127503,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,311296.5,311296.5,15138,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127513,121761.00
01/06/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1452127503,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,593528.4,593528.4,4335,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127514,121762.00
01/06/2016 19:45,2,0.000,ALERT,212.16,300.87,59.970,1452127503,"201051344000585","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,316199.9,316199.9,15130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127516,121763.00
01/06/2016 19:45,2,0.000,ALERT,211.93,301.17,59.996,1452127503,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314423.5,314423.5,15182,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127518,121764.00
01/06/2016 19:45,2,0.000,ALERT,212.38,301.47,59.970,1452127503,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,309363.2,309363.2,15128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127520,121765.00
01/06/2016 19:45,2,0.000,ALERT,211.48,300.57,59.986,1452127503,"201051344000955","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,318689.3,318689.3,15108,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127521,121766.00
01/06/2016 19:45,2,0.000,ALERT,211.48,298.47,59.949,1452127503,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,477557.8,477557.8,4569,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127523,121767.00
01/06/2016 19:45,2,0.000,ALERT,211.93,302.07,59.970,1452127503,"201051344000579","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,320114.5,320114.5,10489,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127525,121768.00
01/06/2016 19:45,2,0.000,ALERT,211.70,300.87,60.007,1452127503,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,316824.8,316824.8,15190,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127527,121769.00
01/06/2016 19:45,2,0.000,ALERT,211.93,300.57,59.970,1452127503,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,318649.2,318649.2,15138,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127529,121770.00
