ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 19:45,2,0.000,ALERT,212.16,300.27,59.965,1452127503,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,312668.3,312668.3,15204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127531,121771.00
01/06/2016 19:45,2,0.000,ALERT,211.70,299.37,59.970,1452127503,"274151322000083","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,587870.9,587870.9,4367,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127532,121772.00
01/06/2016 19:45,2,0.000,ALERT,212.16,299.37,59.991,1452127503,"274151322000076","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,624502.8,624502.8,4345,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127534,121773.00
01/06/2016 19:45,2,0.000,ALERT,212.16,302.37,59.975,1452127503,"201051344000868","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,304471.2,304471.2,10452,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127536,121774.00
01/06/2016 19:45,2,0.000,ALERT,211.48,300.27,59.959,1452127503,"274151322000095","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,617157.5,617157.5,4376,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127538,121775.00
01/06/2016 19:45,2,0.000,ALERT,211.70,301.47,59.970,1452127503,"201051344000988","219011344069620",0.00,1.50,0,296.66,303.58,0.0,0.0,0.000,304464.8,304464.8,10485,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127540,121776.00
01/06/2016 19:45,2,0.000,ALERT,211.70,299.67,59.965,1452127503,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316818.6,316818.6,15115,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127542,121777.00
01/06/2016 19:45,2,0.000,ALERT,211.93,301.77,59.975,1452127503,"201051344000458","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,314509.4,314509.4,10499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127543,121778.00
01/06/2016 19:45,2,0.000,ALERT,212.61,301.47,59.949,1452127503,"201051344000853","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,311826.1,311826.1,10479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127545,121779.00
01/06/2016 19:45,2,0.000,ALERT,212.16,300.27,60.002,1452127503,"201051344000685","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,318049.3,318049.3,15169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127547,121780.00
01/06/2016 19:45,2,0.000,ALERT,212.16,299.97,60.002,1452127503,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,315760.0,315760.0,15168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127549,121781.00
01/06/2016 19:45,2,0.000,ALERT,212.16,300.57,59.970,1452127503,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,318984.6,318984.6,15173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127551,121782.00
01/06/2016 19:45,2,0.000,ALERT,211.93,299.67,59.975,1452127503,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,313162.1,313162.1,15142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127552,121783.00
01/06/2016 19:45,2,0.000,ALERT,211.03,298.77,59.975,1452127503,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,570713.1,570713.1,4306,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127554,121784.00
01/06/2016 19:45,2,0.000,ALERT,212.38,297.87,59.965,1452127503,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,477857.1,477857.1,4558,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127556,121785.00
01/06/2016 19:45,2,0.000,ALERT,211.48,300.27,59.970,1452127503,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,309651.6,309651.6,15124,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127558,121786.00
01/06/2016 19:45,2,0.000,ALERT,211.70,301.77,59.970,1452127503,"201051344000594","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,315552.9,315552.9,10501,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127560,121787.00
01/06/2016 19:45,2,0.000,ALERT,211.93,300.27,59.986,1452127503,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,316114.7,316114.7,15140,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127561,121788.00
01/06/2016 19:45,2,0.000,ALERT,211.48,298.77,59.949,1452127503,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,583088.2,583088.2,4312,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127563,121789.00
01/06/2016 19:45,2,0.000,ALERT,212.16,300.87,60.018,1452127503,"201051344000867","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,304789.6,304789.6,10479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127565,121790.00
01/06/2016 19:45,2,0.000,ALERT,211.93,300.27,59.975,1452127503,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,314516.9,314516.9,15143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127567,121791.00
01/06/2016 19:45,2,0.000,ALERT,211.93,301.47,59.991,1452127503,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,318158.2,318158.2,10447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127569,121792.00
01/06/2016 19:45,2,0.000,ALERT,212.16,300.87,59.981,1452127503,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,311738.0,311738.0,10479,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127571,121793.00
01/06/2016 19:45,2,0.000,ALERT,212.16,302.07,59.981,1452127503,"201051344000569","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,319697.2,319697.2,10437,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127572,121794.00
01/06/2016 19:45,2,0.000,ALERT,211.93,301.47,59.975,1452127503,"201051344000983","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,314621.8,314621.8,10466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127574,121795.00
01/06/2016 19:45,2,0.000,ALERT,212.16,301.17,59.975,1452127503,"201051344001158","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,309710.8,309710.8,10512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127576,121796.00
01/06/2016 19:45,2,0.000,ALERT,212.61,301.77,60.012,1452127503,"201051344000576","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,312708.9,312708.9,10445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452127578,121797.00
01/06/2016 19:45,2,0.000,ALERT,211.70,297.87,59.975,1452127503,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,558221.2,558221.2,4343,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452127580,121798.00
01/06/2016 20:00,2,0.000,ALERT,212.61,301.47,59.981,1452128404,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313029.7,313029.7,10455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128406,121799.00
01/06/2016 20:00,2,0.000,ALERT,211.48,299.37,59.975,1452128404,"274151322000085","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,585774.4,585774.4,4326,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128408,121800.00
01/06/2016 20:00,2,0.000,ALERT,212.61,301.17,59.938,1452128404,"201051344000633","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,305526.3,305526.3,10512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128409,121801.00
01/06/2016 20:00,2,0.000,ALERT,212.16,301.47,59.986,1452128404,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,306940.3,306940.3,10482,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128411,121802.00
01/06/2016 20:00,2,0.000,ALERT,211.93,300.87,59.975,1452128404,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,311296.5,311296.5,15140,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128413,121803.00
01/06/2016 20:00,2,0.000,ALERT,211.25,299.97,59.970,1452128404,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,593528.4,593528.4,4337,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128415,121804.00
01/06/2016 20:00,2,0.000,ALERT,212.38,300.87,59.981,1452128404,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,316199.9,316199.9,15132,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128417,121805.00
01/06/2016 20:00,2,0.000,ALERT,212.16,301.17,59.986,1452128404,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,314423.5,314423.5,15184,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128419,121806.00
01/06/2016 20:00,2,0.000,ALERT,212.83,302.07,59.986,1452128404,"201051344000582","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,309363.2,309363.2,15130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128421,121807.00
01/06/2016 20:00,2,0.000,ALERT,211.70,300.87,59.928,1452128404,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,318689.3,318689.3,15110,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128423,121808.00
01/06/2016 20:00,2,0.000,ALERT,211.70,299.07,59.959,1452128404,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,477557.8,477557.8,4571,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128424,121809.00
01/06/2016 20:00,2,0.000,ALERT,211.93,302.07,59.981,1452128404,"201051344000579","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,320114.5,320114.5,10491,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128426,121810.00
01/06/2016 20:00,2,0.000,ALERT,211.93,301.17,59.991,1452128404,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,316824.8,316824.8,15192,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128428,121811.00
01/06/2016 20:00,2,0.000,ALERT,212.38,300.87,59.981,1452128404,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,318649.2,318649.2,15140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128430,121812.00
01/06/2016 20:00,2,0.000,ALERT,212.38,300.27,59.991,1452128404,"201051344000417","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,312668.3,312668.3,15206,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128432,121813.00
01/06/2016 20:00,2,0.000,ALERT,211.70,299.97,59.996,1452128404,"274151322000083","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,587870.9,587870.9,4369,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128433,121814.00
01/06/2016 20:00,2,0.000,ALERT,212.38,299.37,59.986,1452128404,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,624502.8,624502.8,4347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128435,121815.00
01/06/2016 20:00,2,0.000,ALERT,211.93,302.37,59.986,1452128404,"201051344000868","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,304471.2,304471.2,10454,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128437,121816.00
01/06/2016 20:00,2,0.000,ALERT,211.70,300.57,59.981,1452128404,"274151322000095","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,617157.5,617157.5,4378,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128439,121817.00
01/06/2016 20:00,2,0.000,ALERT,211.70,301.47,59.970,1452128404,"201051344000988","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,304464.8,304464.8,10487,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128441,121818.00
01/06/2016 20:00,2,0.000,ALERT,211.93,299.97,59.981,1452128404,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,316818.6,316818.6,15117,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128442,121819.00
01/06/2016 20:00,2,0.000,ALERT,211.93,302.07,60.012,1452128404,"201051344000458","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,314509.4,314509.4,10501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128444,121820.00
01/06/2016 20:00,2,0.000,ALERT,212.61,301.47,59.986,1452128404,"201051344000853","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,311826.1,311826.1,10481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128446,121821.00
01/06/2016 20:00,2,0.000,ALERT,212.61,300.87,60.002,1452128404,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,318049.3,318049.3,15171,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128448,121822.00
01/06/2016 20:00,2,0.000,ALERT,212.38,300.27,59.991,1452128404,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,315760.0,315760.0,15170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128450,121823.00
01/06/2016 20:00,2,0.000,ALERT,212.38,300.87,59.986,1452128404,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,318984.6,318984.6,15175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128451,121824.00
01/06/2016 20:00,2,0.000,ALERT,212.16,299.97,59.981,1452128404,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,313162.1,313162.1,15144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128453,121825.00
01/06/2016 20:00,2,0.000,ALERT,211.25,299.37,59.965,1452128404,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,570713.1,570713.1,4308,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128455,121826.00
01/06/2016 20:00,2,0.000,ALERT,212.38,298.77,59.981,1452128404,"274151322000068","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,477857.1,477857.1,4560,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128457,121827.00
01/06/2016 20:00,2,0.000,ALERT,211.93,300.87,59.970,1452128404,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,309651.6,309651.6,15126,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128459,121828.00
01/06/2016 20:00,2,0.000,ALERT,211.70,302.07,59.975,1452128404,"201051344000594","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,315552.9,315552.9,10503,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128461,121829.00
01/06/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1452128404,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,316114.7,316114.7,15142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128462,121830.00
01/06/2016 20:00,2,0.000,ALERT,211.48,299.67,59.970,1452128404,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,583088.2,583088.2,4314,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128464,121831.00
01/06/2016 20:00,2,0.000,ALERT,212.16,300.87,59.965,1452128404,"201051344000867","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,304789.6,304789.6,10481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128466,121832.00
01/06/2016 20:00,2,0.000,ALERT,212.16,300.57,59.975,1452128404,"201051344001093","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,314516.9,314516.9,15145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452128468,121833.00
01/06/2016 20:00,2,0.000,ALERT,211.93,301.47,59.975,1452128404,"201051344000900","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,318158.2,318158.2,10449,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128470,121834.00
01/06/2016 20:00,2,0.000,ALERT,212.16,300.87,59.986,1452128404,"201051344000648","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,311738.0,311738.0,10481,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128471,121835.00
01/06/2016 20:00,2,0.000,ALERT,212.38,302.37,59.944,1452128404,"201051344000569","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,319697.2,319697.2,10439,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128473,121836.00
01/06/2016 20:00,2,0.000,ALERT,212.16,301.77,59.975,1452128404,"201051344000983","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,314621.8,314621.8,10468,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128475,121837.00
01/06/2016 20:00,2,0.000,ALERT,212.16,301.47,60.018,1452128404,"201051344001158","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,309710.8,309710.8,10514,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128477,121838.00
01/06/2016 20:00,2,0.000,ALERT,212.61,302.07,59.981,1452128404,"201051344000576","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,312708.9,312708.9,10447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128479,121839.00
01/06/2016 20:00,2,0.000,ALERT,211.48,297.87,59.965,1452128404,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,558221.2,558221.2,4345,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452128481,121840.00
01/06/2016 20:15,2,0.000,ALERT,212.83,302.68,60.007,1452129303,"201051344000645","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,313029.7,313029.7,10457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129305,121841.00
01/06/2016 20:15,2,0.000,ALERT,212.16,300.27,59.991,1452129303,"274151322000085","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,585774.4,585774.4,4328,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129307,121842.00
01/06/2016 20:15,2,0.000,ALERT,213.06,302.37,60.007,1452129303,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,305526.3,305526.3,10514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129309,121843.00
01/06/2016 20:15,2,0.000,ALERT,212.38,302.37,59.970,1452129303,"201051344000469","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,306940.3,306940.3,10484,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129311,121844.00
01/06/2016 20:15,2,0.000,ALERT,212.16,301.17,59.986,1452129303,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,311296.5,311296.5,15142,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129313,121845.00
01/06/2016 20:15,2,0.000,ALERT,211.93,299.67,59.986,1452129303,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,593528.4,593528.4,4339,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129315,121846.00
01/06/2016 20:15,2,0.000,ALERT,212.38,301.47,59.996,1452129303,"201051344000585","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,316199.9,316199.9,15134,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129316,121847.00
01/06/2016 20:15,2,0.000,ALERT,212.16,301.17,59.986,1452129303,"201051344001230","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,314423.5,314423.5,15186,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452129318,121848.00
01/06/2016 20:15,2,0.000,ALERT,212.83,302.07,60.007,1452129303,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,309363.2,309363.2,15132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129320,121849.00
01/06/2016 20:15,2,0.000,ALERT,211.93,301.17,60.034,1452129303,"201051344000955","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,318689.3,318689.3,15112,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129322,121850.00
01/06/2016 20:15,2,0.000,ALERT,211.93,299.67,59.986,1452129303,"274151322000094","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,477557.8,477557.8,4573,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129323,121851.00
01/06/2016 20:15,2,0.000,ALERT,212.38,302.98,60.007,1452129303,"201051344000579","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,320114.5,320114.5,10493,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452129325,121852.00
01/06/2016 20:15,2,0.000,ALERT,212.16,301.47,59.996,1452129303,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,316824.8,316824.8,15194,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129327,121853.00
01/06/2016 20:15,2,0.000,ALERT,212.38,300.87,59.949,1452129303,"201051344000438","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,318649.2,318649.2,15142,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129329,121854.00
01/06/2016 20:15,2,0.000,ALERT,212.38,300.27,59.996,1452129303,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,312668.3,312668.3,15208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129331,121855.00
01/06/2016 20:15,2,0.000,ALERT,212.16,300.57,59.986,1452129303,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,587870.9,587870.9,4371,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129332,121856.00
01/06/2016 20:15,2,0.000,ALERT,212.61,299.97,59.986,1452129303,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,624502.8,624502.8,4349,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129334,121857.00
01/06/2016 20:15,2,0.000,ALERT,212.16,302.68,60.002,1452129303,"201051344000868","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,304471.2,304471.2,10456,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129336,121858.00
01/06/2016 20:15,2,0.000,ALERT,211.93,300.87,59.991,1452129303,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,617157.5,617157.5,4380,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129338,121859.00
01/06/2016 20:15,2,0.000,ALERT,211.93,301.77,59.996,1452129303,"201051344000988","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,304464.8,304464.8,10489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129340,121860.00
01/06/2016 20:15,2,0.000,ALERT,212.16,300.57,60.002,1452129303,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,316818.6,316818.6,15119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129342,121861.00
01/06/2016 20:15,2,0.000,ALERT,212.16,302.07,59.949,1452129303,"201051344000458","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,314509.4,314509.4,10503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129344,121862.00
01/06/2016 20:15,2,0.000,ALERT,212.83,301.77,59.996,1452129303,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,311826.1,311826.1,10483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129345,121863.00
01/06/2016 20:15,2,0.000,ALERT,212.61,301.17,59.996,1452129303,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,318049.3,318049.3,15173,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129347,121864.00
01/06/2016 20:15,2,0.000,ALERT,212.38,300.57,59.981,1452129303,"201051344000917","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,315760.0,315760.0,15172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452129349,121865.00
01/06/2016 20:15,2,0.000,ALERT,212.38,301.17,59.986,1452129303,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,318984.6,318984.6,15177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452129351,121866.00
01/06/2016 20:15,2,0.000,ALERT,212.38,300.57,59.991,1452129303,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313162.1,313162.1,15146,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129353,121867.00
01/06/2016 20:15,2,0.000,ALERT,211.70,300.27,59.981,1452129303,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,570713.1,570713.1,4310,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129355,121868.00
01/06/2016 20:15,2,0.000,ALERT,212.83,299.37,59.986,1452129303,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,477857.1,477857.1,4562,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129356,121869.00
01/06/2016 20:15,2,0.000,ALERT,211.70,300.57,59.975,1452129303,"201051344001135","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,309651.6,309651.6,15128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129358,121870.00
01/06/2016 20:15,2,0.000,ALERT,211.93,302.68,59.975,1452129303,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,315552.9,315552.9,10505,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129360,121871.00
01/06/2016 20:15,2,0.000,ALERT,212.38,300.57,59.991,1452129303,"201051344001203","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,316114.7,316114.7,15144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129362,121872.00
01/06/2016 20:15,2,0.000,ALERT,211.70,299.97,59.975,1452129303,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,583088.2,583088.2,4316,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129364,121873.00
01/06/2016 20:15,2,0.000,ALERT,212.61,301.47,59.986,1452129303,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,304789.6,304789.6,10483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129365,121874.00
01/06/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1452129303,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,314516.9,314516.9,15147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129367,121875.00
01/06/2016 20:15,2,0.000,ALERT,211.93,301.77,60.018,1452129303,"201051344000900","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,318158.2,318158.2,10451,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129369,121876.00
01/06/2016 20:15,2,0.000,ALERT,212.61,301.47,59.938,1452129303,"201051344000648","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,311738.0,311738.0,10483,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129371,121877.00
01/06/2016 20:15,2,0.000,ALERT,212.38,302.68,59.944,1452129303,"201051344000569","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,319697.2,319697.2,10441,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129373,121878.00
01/06/2016 20:15,2,0.000,ALERT,212.16,302.07,59.981,1452129303,"201051344000983","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,314621.8,314621.8,10470,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129375,121879.00
01/06/2016 20:15,2,0.000,ALERT,212.38,302.07,59.954,1452129303,"201051344001158","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,309710.8,309710.8,10516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129376,121880.00
01/06/2016 20:15,2,0.000,ALERT,212.83,302.68,59.970,1452129303,"201051344000576","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,312708.9,312708.9,10449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452129378,121881.00
01/06/2016 20:15,2,0.000,ALERT,212.16,299.07,59.965,1452129303,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,558221.2,558221.2,4347,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452129380,121882.00
01/06/2016 20:30,2,0.000,ALERT,213.06,302.68,59.986,1452130203,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,313029.7,313029.7,10459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130205,121883.00
01/06/2016 20:30,2,0.000,ALERT,212.16,299.97,59.975,1452130203,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,585774.4,585774.4,4330,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130207,121884.00
01/06/2016 20:30,2,0.000,ALERT,213.29,302.37,59.981,1452130203,"201051344000633","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,305526.3,305526.3,10516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130209,121885.00
01/06/2016 20:30,2,0.000,ALERT,212.61,302.68,59.981,1452130203,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,306940.3,306940.3,10486,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130211,121886.00
01/06/2016 20:30,2,0.000,ALERT,212.38,301.77,59.986,1452130203,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,311296.5,311296.5,15144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130212,121887.00
01/06/2016 20:30,2,0.000,ALERT,211.70,300.57,59.959,1452130203,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,593528.4,593528.4,4341,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130214,121888.00
01/06/2016 20:30,2,0.000,ALERT,212.61,301.77,59.981,1452130203,"201051344000585","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,316199.9,316199.9,15136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130216,121889.00
01/06/2016 20:30,2,0.000,ALERT,212.61,302.07,59.944,1452130203,"201051344001230","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,314423.5,314423.5,15188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130218,121890.00
01/06/2016 20:30,2,0.000,ALERT,213.06,302.68,59.970,1452130203,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,309363.2,309363.2,15134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130219,121891.00
01/06/2016 20:30,2,0.000,ALERT,212.16,301.77,59.975,1452130203,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,318689.3,318689.3,15114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130221,121892.00
01/06/2016 20:30,2,0.000,ALERT,211.93,299.37,59.970,1452130203,"274151322000094","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,477557.8,477557.8,4575,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130223,121893.00
01/06/2016 20:30,2,0.000,ALERT,212.61,302.98,60.002,1452130203,"201051344000579","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,320114.5,320114.5,10495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130225,121894.00
01/06/2016 20:30,2,0.000,ALERT,212.38,302.07,59.975,1452130203,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,316824.8,316824.8,15196,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130227,121895.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.77,59.975,1452130203,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,318649.2,318649.2,15144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130228,121896.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.47,60.012,1452130203,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,312668.3,312668.3,15210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130230,121897.00
01/06/2016 20:30,2,0.000,ALERT,212.16,300.87,59.981,1452130203,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,587870.9,587870.9,4373,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130232,121898.00
01/06/2016 20:30,2,0.000,ALERT,212.61,299.97,59.996,1452130203,"274151322000076","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,624502.8,624502.8,4351,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130234,121899.00
01/06/2016 20:30,2,0.000,ALERT,212.61,302.98,59.981,1452130203,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,304471.2,304471.2,10458,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130236,121900.00
01/06/2016 20:30,2,0.000,ALERT,211.93,301.17,59.981,1452130203,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,617157.5,617157.5,4382,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130238,121901.00
01/06/2016 20:30,2,0.000,ALERT,212.38,302.07,59.981,1452130203,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,304464.8,304464.8,10491,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130240,121902.00
01/06/2016 20:30,2,0.000,ALERT,212.38,300.87,59.981,1452130203,"201051344001025","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,316818.6,316818.6,15121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130241,121903.00
01/06/2016 20:30,2,0.000,ALERT,212.38,302.68,59.975,1452130203,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,314509.4,314509.4,10505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130243,121904.00
01/06/2016 20:30,2,0.000,ALERT,213.06,302.07,60.002,1452130203,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,311826.1,311826.1,10485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130245,121905.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.77,59.981,1452130203,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,318049.3,318049.3,15175,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130247,121906.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1452130203,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,315760.0,315760.0,15174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130249,121907.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.77,59.986,1452130203,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,318984.6,318984.6,15179,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130250,121908.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.47,59.959,1452130203,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,313162.1,313162.1,15148,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130252,121909.00
01/06/2016 20:30,2,0.000,ALERT,211.70,299.67,59.975,1452130203,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,570713.1,570713.1,4312,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130254,121910.00
01/06/2016 20:30,2,0.000,ALERT,212.61,299.37,60.034,1452130203,"274151322000068","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,477857.1,477857.1,4564,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130256,121911.00
01/06/2016 20:30,2,0.000,ALERT,212.38,301.77,59.981,1452130203,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,309651.6,309651.6,15130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130258,121912.00
01/06/2016 20:30,2,0.000,ALERT,212.16,302.98,59.981,1452130203,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,315552.9,315552.9,10507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130260,121913.00
01/06/2016 20:30,2,0.000,ALERT,212.83,301.47,59.986,1452130203,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,316114.7,316114.7,15146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130262,121914.00
01/06/2016 20:30,2,0.000,ALERT,211.70,300.57,59.981,1452130203,"274151322000054","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,583088.2,583088.2,4318,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130263,121915.00
01/06/2016 20:30,2,0.000,ALERT,212.83,302.07,59.981,1452130203,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,304789.6,304789.6,10485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130265,121916.00
