ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 20:30,2,0.000,ALERT,212.61,301.77,59.938,1452130203,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,314516.9,314516.9,15149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130267,121917.00
01/06/2016 20:30,2,0.000,ALERT,212.38,302.37,59.975,1452130203,"201051344000900","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,318158.2,318158.2,10453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130269,121918.00
01/06/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1452130203,"201051344000648","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,311738.0,311738.0,10485,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130271,121919.00
01/06/2016 20:30,2,0.000,ALERT,212.61,302.68,59.996,1452130203,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,319697.2,319697.2,10443,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130272,121920.00
01/06/2016 20:30,2,0.000,ALERT,212.38,302.37,59.981,1452130203,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,314621.8,314621.8,10472,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130274,121921.00
01/06/2016 20:30,2,0.000,ALERT,212.61,302.37,59.991,1452130203,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,309710.8,309710.8,10518,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452130276,121922.00
01/06/2016 20:30,2,0.000,ALERT,212.83,302.68,59.991,1452130203,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,312708.9,312708.9,10451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130278,121923.00
01/06/2016 20:30,2,0.000,ALERT,211.93,298.77,59.986,1452130203,"274151322000087","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,558221.2,558221.2,4349,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452130280,121924.00
01/06/2016 20:45,2,0.000,ALERT,213.06,302.68,59.996,1452131103,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,313029.7,313029.7,10461,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131105,121925.00
01/06/2016 20:45,2,0.000,ALERT,212.16,299.67,59.991,1452131103,"274151322000085","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,585774.4,585774.4,4332,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131107,121926.00
01/06/2016 20:45,2,0.000,ALERT,213.29,302.37,59.944,1452131103,"201051344000633","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,305526.3,305526.3,10518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131109,121927.00
01/06/2016 20:45,2,0.000,ALERT,212.83,302.68,60.002,1452131103,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,306940.3,306940.3,10488,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131111,121928.00
01/06/2016 20:45,2,0.000,ALERT,212.16,301.47,59.981,1452131103,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,311296.5,311296.5,15146,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131113,121929.00
01/06/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1452131103,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,593528.4,593528.4,4343,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131114,121930.00
01/06/2016 20:45,2,0.000,ALERT,212.61,301.77,59.986,1452131103,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,316199.9,316199.9,15138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131116,121931.00
01/06/2016 20:45,2,0.000,ALERT,212.38,301.77,60.023,1452131103,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,314423.5,314423.5,15190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131118,121932.00
01/06/2016 20:45,2,0.000,ALERT,213.06,302.68,59.996,1452131103,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,309363.2,309363.2,15136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131120,121933.00
01/06/2016 20:45,2,0.000,ALERT,211.93,301.17,59.991,1452131103,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,318689.3,318689.3,15116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131122,121934.00
01/06/2016 20:45,2,0.000,ALERT,211.93,299.37,59.986,1452131103,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,477557.8,477557.8,4577,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131124,121935.00
01/06/2016 20:45,2,0.000,ALERT,212.83,303.28,59.986,1452131103,"201051344000579","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,320114.5,320114.5,10497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131126,121936.00
01/06/2016 20:45,2,0.000,ALERT,212.16,301.77,59.986,1452131103,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,316824.8,316824.8,15198,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131128,121937.00
01/06/2016 20:45,2,0.000,ALERT,212.61,301.47,60.034,1452131103,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,318649.2,318649.2,15146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131129,121938.00
01/06/2016 20:45,2,0.000,ALERT,212.61,301.17,59.991,1452131103,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,312668.3,312668.3,15212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131131,121939.00
01/06/2016 20:45,2,0.000,ALERT,212.16,300.57,59.991,1452131103,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,587870.9,587870.9,4375,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131133,121940.00
01/06/2016 20:45,2,0.000,ALERT,212.83,300.57,59.954,1452131103,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,624502.8,624502.8,4353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131135,121941.00
01/06/2016 20:45,2,0.000,ALERT,212.61,303.28,59.996,1452131103,"201051344000868","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,304471.2,304471.2,10460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131137,121942.00
01/06/2016 20:45,2,0.000,ALERT,212.16,301.17,60.002,1452131103,"274151322000095","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,617157.5,617157.5,4384,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131139,121943.00
01/06/2016 20:45,2,0.000,ALERT,212.61,302.68,60.034,1452131103,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,304464.8,304464.8,10493,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131141,121944.00
01/06/2016 20:45,2,0.000,ALERT,212.38,300.87,59.991,1452131103,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,316818.6,316818.6,15123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131142,121945.00
01/06/2016 20:45,2,0.000,ALERT,212.61,303.28,60.002,1452131103,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,314509.4,314509.4,10507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131144,121946.00
01/06/2016 20:45,2,0.000,ALERT,213.51,302.98,60.039,1452131103,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,311826.1,311826.1,10487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131146,121947.00
01/06/2016 20:45,2,0.000,ALERT,212.83,301.77,59.986,1452131103,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,318049.3,318049.3,15177,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131148,121948.00
01/06/2016 20:45,2,0.000,ALERT,212.83,301.47,60.018,1452131103,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,315760.0,315760.0,15176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131150,121949.00
01/06/2016 20:45,2,0.000,ALERT,212.61,302.07,59.996,1452131103,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,318984.6,318984.6,15181,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131151,121950.00
01/06/2016 20:45,2,0.000,ALERT,212.61,301.17,59.996,1452131103,"201051344000651","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,313162.1,313162.1,15150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131153,121951.00
01/06/2016 20:45,2,0.000,ALERT,211.70,300.27,60.002,1452131103,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,570713.1,570713.1,4314,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131155,121952.00
01/06/2016 20:45,2,0.000,ALERT,212.61,299.07,59.991,1452131103,"274151322000068","219011344069620",0.00,2.50,0,297.87,300.87,0.0,0.0,0.000,477857.1,477857.1,4566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131157,121953.00
01/06/2016 20:45,2,0.000,ALERT,212.16,301.77,59.991,1452131103,"201051344001135","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,309651.6,309651.6,15132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131159,121954.00
01/06/2016 20:45,2,0.000,ALERT,212.38,303.28,59.996,1452131103,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,315552.9,315552.9,10509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131160,121955.00
01/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.996,1452131103,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,316114.7,316114.7,15148,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131162,121956.00
01/06/2016 20:45,2,0.000,ALERT,212.16,301.17,60.007,1452131103,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,583088.2,583088.2,4320,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131164,121957.00
01/06/2016 20:45,2,0.000,ALERT,213.06,302.37,59.996,1452131103,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,304789.6,304789.6,10487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131166,121958.00
01/06/2016 20:45,2,0.000,ALERT,212.61,301.77,59.970,1452131103,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,314516.9,314516.9,15151,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131167,121959.00
01/06/2016 20:45,2,0.000,ALERT,212.61,302.68,60.002,1452131103,"201051344000900","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,318158.2,318158.2,10455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131169,121960.00
01/06/2016 20:45,2,0.000,ALERT,212.83,302.07,59.996,1452131103,"201051344000648","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,311738.0,311738.0,10487,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131171,121961.00
01/06/2016 20:45,2,0.000,ALERT,212.83,303.28,59.986,1452131103,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,319697.2,319697.2,10445,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131173,121962.00
01/06/2016 20:45,2,0.000,ALERT,212.61,302.98,60.002,1452131103,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,314621.8,314621.8,10474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131175,121963.00
01/06/2016 20:45,2,0.000,ALERT,212.83,302.68,59.991,1452131103,"201051344001158","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,309710.8,309710.8,10520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131177,121964.00
01/06/2016 20:45,2,0.000,ALERT,213.06,303.28,60.039,1452131103,"201051344000576","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,312708.9,312708.9,10453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452131178,121965.00
01/06/2016 20:45,2,0.000,ALERT,212.16,299.07,59.996,1452131103,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,558221.2,558221.2,4351,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452131180,121966.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.37,60.012,1452132003,"201051344000645","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,313029.7,313029.7,10463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132005,121967.00
01/06/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1452132003,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,585774.4,585774.4,4334,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132007,121968.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.07,60.044,1452132003,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,305526.3,305526.3,10520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132009,121969.00
01/06/2016 21:00,2,0.000,ALERT,212.83,302.68,60.007,1452132003,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,306940.3,306940.3,10490,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132011,121970.00
01/06/2016 21:00,2,0.000,ALERT,212.61,302.37,60.007,1452132003,"201051344000646","219011344069620",0.00,1.00,0,298.77,307.78,0.0,0.0,0.000,311296.5,311296.5,15148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132013,121971.00
01/06/2016 21:00,2,0.000,ALERT,211.93,300.57,60.007,1452132003,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,593528.4,593528.4,4345,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132014,121972.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.68,60.018,1452132003,"201051344000585","219011344069620",0.00,1.50,0,298.77,308.09,0.0,0.0,0.000,316199.9,316199.9,15140,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132016,121973.00
01/06/2016 21:00,2,0.000,ALERT,212.83,302.68,60.002,1452132003,"201051344001230","219011344069620",0.00,1.50,0,299.37,308.09,0.0,0.0,0.000,314423.5,314423.5,15192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132018,121974.00
01/06/2016 21:00,2,0.000,ALERT,213.29,303.28,60.007,1452132003,"201051344000582","219011344069620",0.00,0.50,0,299.97,308.69,0.0,0.0,0.000,309363.2,309363.2,15138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132020,121975.00
01/06/2016 21:00,2,0.000,ALERT,212.61,302.68,60.012,1452132003,"201051344000955","219011344069620",0.00,1.00,0,299.07,307.78,0.0,0.0,0.000,318689.3,318689.3,15118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132021,121976.00
01/06/2016 21:00,2,0.000,ALERT,212.38,299.97,60.039,1452132003,"274151322000094","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,477557.8,477557.8,4579,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132023,121977.00
01/06/2016 21:00,2,0.000,ALERT,212.61,303.58,59.970,1452132003,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,320114.5,320114.5,10499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132025,121978.00
01/06/2016 21:00,2,0.000,ALERT,212.83,302.68,60.007,1452132003,"201051344000890","219011344069620",0.00,2.00,0,299.37,308.09,0.0,0.0,0.000,316824.8,316824.8,15200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132027,121979.00
01/06/2016 21:00,2,0.000,ALERT,212.83,301.77,60.012,1452132003,"201051344000438","219011344069620",0.00,1.00,0,299.07,307.78,0.0,0.0,0.000,318649.2,318649.2,15148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132029,121980.00
01/06/2016 21:00,2,0.000,ALERT,213.06,301.77,60.034,1452132003,"201051344000417","219011344069620",0.00,1.00,0,298.77,306.88,0.0,0.0,0.000,312668.3,312668.3,15214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132031,121981.00
01/06/2016 21:00,2,0.000,ALERT,212.61,300.87,60.002,1452132003,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,587870.9,587870.9,4377,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132033,121982.00
01/06/2016 21:00,2,0.000,ALERT,213.06,301.17,60.002,1452132003,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,624502.8,624502.8,4355,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132034,121983.00
01/06/2016 21:00,2,0.000,ALERT,212.83,303.58,60.007,1452132003,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,304471.2,304471.2,10462,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132036,121984.00
01/06/2016 21:00,2,0.000,ALERT,212.61,302.07,59.996,1452132003,"274151322000095","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,617157.5,617157.5,4386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132038,121985.00
01/06/2016 21:00,2,0.000,ALERT,212.61,302.98,59.981,1452132003,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.48,0.0,0.0,0.000,304464.8,304464.8,10495,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132040,121986.00
01/06/2016 21:00,2,0.000,ALERT,212.61,301.77,59.996,1452132003,"201051344001025","219011344069620",0.00,0.50,0,298.47,307.48,0.0,0.0,0.000,316818.6,316818.6,15125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132042,121987.00
01/06/2016 21:00,2,0.000,ALERT,212.83,303.28,59.991,1452132003,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,314509.4,314509.4,10509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132043,121988.00
01/06/2016 21:00,2,0.000,ALERT,213.51,303.28,60.028,1452132003,"201051344000853","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,311826.1,311826.1,10489,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132045,121989.00
01/06/2016 21:00,2,0.000,ALERT,213.29,302.37,59.959,1452132003,"201051344000685","219011344069620",0.00,1.50,0,299.07,308.09,0.0,0.0,0.000,318049.3,318049.3,15179,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132047,121990.00
01/06/2016 21:00,2,0.000,ALERT,213.06,301.47,59.991,1452132003,"201051344000917","219011344069620",0.00,2.50,0,297.87,307.18,0.0,0.0,0.000,315760.0,315760.0,15178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132049,121991.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.68,60.002,1452132003,"201051344001145","219011344069620",0.00,1.00,0,299.37,308.09,0.0,0.0,0.000,318984.6,318984.6,15183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132051,121992.00
01/06/2016 21:00,2,0.000,ALERT,213.06,301.77,60.002,1452132003,"201051344000651","219011344069620",0.00,0.00,0,298.47,307.18,0.0,0.0,0.000,313162.1,313162.1,15152,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132053,121993.00
01/06/2016 21:00,2,0.000,ALERT,212.16,300.87,59.975,1452132003,"274151322000088","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,570713.1,570713.1,4316,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132054,121994.00
01/06/2016 21:00,2,0.000,ALERT,213.29,300.27,59.996,1452132003,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,477857.1,477857.1,4568,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132056,121995.00
01/06/2016 21:00,2,0.000,ALERT,212.61,302.37,60.002,1452132003,"201051344001135","219011344069620",0.00,1.00,0,299.07,307.48,0.0,0.0,0.000,309651.6,309651.6,15134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132058,121996.00
01/06/2016 21:00,2,0.000,ALERT,212.61,303.58,59.991,1452132003,"201051344000594","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,315552.9,315552.9,10511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132060,121997.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.07,59.981,1452132003,"201051344001203","219011344069620",0.00,1.00,0,298.77,308.69,0.0,0.0,0.000,316114.7,316114.7,15150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132061,121998.00
01/06/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1452132003,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,583088.2,583088.2,4322,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132063,121999.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.68,59.965,1452132003,"201051344000867","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,304789.6,304789.6,10489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132065,122000.00
01/06/2016 21:00,2,0.000,ALERT,212.83,302.07,59.949,1452132003,"201051344001093","219011344069620",0.00,2.50,0,298.77,307.78,0.0,0.0,0.000,314516.9,314516.9,15153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132067,122001.00
01/06/2016 21:00,2,0.000,ALERT,212.83,302.98,60.002,1452132003,"201051344000900","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,318158.2,318158.2,10457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132069,122002.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.37,60.007,1452132003,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,311738.0,311738.0,10489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132071,122003.00
01/06/2016 21:00,2,0.000,ALERT,213.06,303.88,59.996,1452132003,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,319697.2,319697.2,10447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132072,122004.00
01/06/2016 21:00,2,0.000,ALERT,212.83,302.98,60.002,1452132003,"201051344000983","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,314621.8,314621.8,10476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132074,122005.00
01/06/2016 21:00,2,0.000,ALERT,213.06,302.98,60.002,1452132003,"201051344001158","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,309710.8,309710.8,10522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132076,122006.00
01/06/2016 21:00,2,0.000,ALERT,213.51,303.88,59.996,1452132003,"201051344000576","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,312708.9,312708.9,10455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132078,122007.00
01/06/2016 21:00,2,0.000,ALERT,212.61,299.97,59.949,1452132003,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,558221.2,558221.2,4353,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132079,122008.00
01/06/2016 21:15,2,0.000,ALERT,214.19,304.18,59.975,1452132903,"201051344000645","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,313029.7,313029.7,10465,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132905,122009.00
01/06/2016 21:15,2,0.000,ALERT,213.29,302.07,60.012,1452132903,"274151322000085","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,585774.4,585774.4,4336,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132907,122010.00
01/06/2016 21:15,2,0.000,ALERT,214.19,303.58,59.970,1452132903,"201051344000633","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,305526.3,305526.3,10522,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132909,122011.00
01/06/2016 21:15,2,0.000,ALERT,213.74,304.18,59.981,1452132903,"201051344000469","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,306940.3,306940.3,10492,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132911,122012.00
01/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.965,1452132903,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,311296.5,311296.5,15150,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132913,122013.00
01/06/2016 21:15,2,0.000,ALERT,212.61,302.07,60.007,1452132903,"274151322000052","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,593528.4,593528.4,4347,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132915,122014.00
01/06/2016 21:15,2,0.000,ALERT,213.51,303.28,59.975,1452132903,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,316199.9,316199.9,15142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132916,122015.00
01/06/2016 21:15,2,0.000,ALERT,213.06,302.98,59.970,1452132903,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314423.5,314423.5,15194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132918,122016.00
01/06/2016 21:15,2,0.000,ALERT,213.74,303.58,59.970,1452132903,"201051344000582","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,309363.2,309363.2,15140,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132920,122017.00
01/06/2016 21:15,2,0.000,ALERT,212.83,302.68,59.970,1452132903,"201051344000955","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,318689.3,318689.3,15120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132922,122018.00
01/06/2016 21:15,2,0.000,ALERT,212.83,300.87,59.970,1452132903,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,477557.8,477557.8,4581,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132924,122019.00
01/06/2016 21:15,2,0.000,ALERT,213.51,304.48,59.970,1452132903,"201051344000579","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,320114.5,320114.5,10501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132925,122020.00
01/06/2016 21:15,2,0.000,ALERT,213.06,302.98,59.970,1452132903,"201051344000890","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,316824.8,316824.8,15202,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132927,122021.00
01/06/2016 21:15,2,0.000,ALERT,213.29,302.37,59.965,1452132903,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,318649.2,318649.2,15150,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132929,122022.00
01/06/2016 21:15,2,0.000,ALERT,213.29,302.37,59.975,1452132903,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,312668.3,312668.3,15216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132931,122023.00
01/06/2016 21:15,2,0.000,ALERT,212.83,302.07,59.965,1452132903,"274151322000083","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,587870.9,587870.9,4379,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132933,122024.00
01/06/2016 21:15,2,0.000,ALERT,213.29,301.17,60.007,1452132903,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,624502.8,624502.8,4357,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132934,122025.00
01/06/2016 21:15,2,0.000,ALERT,213.29,304.48,60.007,1452132903,"201051344000868","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,304471.2,304471.2,10464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132936,122026.00
01/06/2016 21:15,2,0.000,ALERT,212.61,302.37,59.959,1452132903,"274151322000095","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,617157.5,617157.5,4388,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132938,122027.00
01/06/2016 21:15,2,0.000,ALERT,213.06,303.28,59.975,1452132903,"201051344000988","219011344069620",0.00,1.50,0,298.47,305.38,0.0,0.0,0.000,304464.8,304464.8,10497,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132940,122028.00
01/06/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1452132903,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,316818.6,316818.6,15127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132942,122029.00
01/06/2016 21:15,2,0.000,ALERT,213.06,303.88,59.981,1452132903,"201051344000458","219011344069620",0.00,2.50,0,301.17,306.88,0.0,0.0,0.000,314509.4,314509.4,10511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132944,122030.00
01/06/2016 21:15,2,0.000,ALERT,213.74,303.58,59.981,1452132903,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,311826.1,311826.1,10491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132945,122031.00
01/06/2016 21:15,2,0.000,ALERT,213.29,302.68,59.975,1452132903,"201051344000685","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,318049.3,318049.3,15181,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132947,122032.00
01/06/2016 21:15,2,0.000,ALERT,213.06,301.77,60.023,1452132903,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,315760.0,315760.0,15180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132949,122033.00
01/06/2016 21:15,2,0.000,ALERT,213.06,302.37,60.018,1452132903,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,318984.6,318984.6,15185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132951,122034.00
01/06/2016 21:15,2,0.000,ALERT,213.06,301.77,59.981,1452132903,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313162.1,313162.1,15154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132952,122035.00
01/06/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1452132903,"274151322000088","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,570713.1,570713.1,4318,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132954,122036.00
01/06/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1452132903,"274151322000068","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,477857.1,477857.1,4570,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132956,122037.00
01/06/2016 21:15,2,0.000,ALERT,212.83,302.68,59.981,1452132903,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,309651.6,309651.6,15136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132958,122038.00
01/06/2016 21:15,2,0.000,ALERT,213.06,304.18,59.981,1452132903,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,315552.9,315552.9,10513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132960,122039.00
01/06/2016 21:15,2,0.000,ALERT,213.29,302.37,60.012,1452132903,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,316114.7,316114.7,15152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132962,122040.00
01/06/2016 21:15,2,0.000,ALERT,212.61,302.07,59.944,1452132903,"274151322000054","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,583088.2,583088.2,4324,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132964,122041.00
01/06/2016 21:15,2,0.000,ALERT,213.74,303.28,59.996,1452132903,"201051344000867","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,304789.6,304789.6,10491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132965,122042.00
01/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.981,1452132903,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,314516.9,314516.9,15155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132967,122043.00
01/06/2016 21:15,2,0.000,ALERT,213.06,303.28,60.018,1452132903,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,318158.2,318158.2,10459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132969,122044.00
01/06/2016 21:15,2,0.000,ALERT,213.74,303.28,59.991,1452132903,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,311738.0,311738.0,10491,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132971,122045.00
01/06/2016 21:15,2,0.000,ALERT,213.51,304.78,59.986,1452132903,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,319697.2,319697.2,10449,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132973,122046.00
01/06/2016 21:15,2,0.000,ALERT,213.29,304.78,60.002,1452132903,"201051344000983","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,314621.8,314621.8,10478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452132974,122047.00
01/06/2016 21:15,2,0.000,ALERT,213.51,304.78,59.986,1452132903,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,309710.8,309710.8,10524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132976,122048.00
01/06/2016 21:15,2,0.000,ALERT,213.96,305.08,59.986,1452132903,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,312708.9,312708.9,10457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132978,122049.00
01/06/2016 21:15,2,0.000,ALERT,212.83,300.27,59.981,1452132903,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,558221.2,558221.2,4355,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452132980,122050.00
01/06/2016 21:30,2,0.000,ALERT,213.96,304.18,59.986,1452133803,"201051344000645","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,313029.7,313029.7,10467,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133805,122051.00
01/06/2016 21:30,2,0.000,ALERT,212.83,300.87,59.986,1452133803,"274151322000085","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,585774.4,585774.4,4338,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133807,122052.00
01/06/2016 21:30,2,0.000,ALERT,214.19,304.48,59.986,1452133803,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,305526.3,305526.3,10524,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133809,122053.00
01/06/2016 21:30,2,0.000,ALERT,213.51,304.18,59.991,1452133803,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,306940.3,306940.3,10494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133810,122054.00
01/06/2016 21:30,2,0.000,ALERT,213.06,302.68,60.012,1452133803,"201051344000646","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,311296.5,311296.5,15152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133812,122055.00
01/06/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1452133803,"274151322000052","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,593528.4,593528.4,4349,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133814,122056.00
01/06/2016 21:30,2,0.000,ALERT,213.29,302.37,59.986,1452133803,"201051344000585","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,316199.9,316199.9,15144,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133816,122057.00
01/06/2016 21:30,2,0.000,ALERT,213.06,302.68,59.986,1452133803,"201051344001230","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,314423.5,314423.5,15196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133817,122058.00
01/06/2016 21:30,2,0.000,ALERT,213.74,303.28,59.991,1452133803,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,309363.2,309363.2,15142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133819,122059.00
01/06/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1452133803,"201051344000955","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,318689.3,318689.3,15122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133821,122060.00
01/06/2016 21:30,2,0.000,ALERT,212.83,300.57,59.954,1452133803,"274151322000094","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,477557.8,477557.8,4583,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133823,122061.00
01/06/2016 21:30,2,0.000,ALERT,213.29,304.48,59.991,1452133803,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,320114.5,320114.5,10503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133825,122062.00
