ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 21:30,2,0.000,ALERT,213.06,302.68,59.981,1452133803,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,316824.8,316824.8,15204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133827,122063.00
01/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.981,1452133803,"201051344000438","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,318649.2,318649.2,15152,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133828,122064.00
01/06/2016 21:30,2,0.000,ALERT,213.51,302.07,60.012,1452133803,"201051344000417","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,312668.3,312668.3,15218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133830,122065.00
01/06/2016 21:30,2,0.000,ALERT,213.06,301.77,59.981,1452133803,"274151322000083","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,587870.9,587870.9,4381,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133832,122066.00
01/06/2016 21:30,2,0.000,ALERT,213.29,301.17,59.975,1452133803,"274151322000076","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,624502.8,624502.8,4359,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133834,122067.00
01/06/2016 21:30,2,0.000,ALERT,213.29,304.18,59.965,1452133803,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,304471.2,304471.2,10466,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133836,122068.00
01/06/2016 21:30,2,0.000,ALERT,212.83,302.07,59.975,1452133803,"274151322000095","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,617157.5,617157.5,4390,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133838,122069.00
01/06/2016 21:30,2,0.000,ALERT,213.06,302.98,59.986,1452133803,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,304464.8,304464.8,10499,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133840,122070.00
01/06/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1452133803,"201051344001025","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,316818.6,316818.6,15129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133841,122071.00
01/06/2016 21:30,2,0.000,ALERT,213.06,303.28,59.981,1452133803,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,314509.4,314509.4,10513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133843,122072.00
01/06/2016 21:30,2,0.000,ALERT,213.96,303.28,59.981,1452133803,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,311826.1,311826.1,10493,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133845,122073.00
01/06/2016 21:30,2,0.000,ALERT,213.74,302.37,59.981,1452133803,"201051344000685","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,318049.3,318049.3,15183,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133847,122074.00
01/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.970,1452133803,"201051344000917","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,315760.0,315760.0,15182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133849,122075.00
01/06/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1452133803,"201051344001145","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,318984.6,318984.6,15187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133850,122076.00
01/06/2016 21:30,2,0.000,ALERT,213.29,301.77,59.965,1452133803,"201051344000651","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,313162.1,313162.1,15156,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133852,122077.00
01/06/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1452133803,"274151322000088","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,570713.1,570713.1,4320,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133854,122078.00
01/06/2016 21:30,2,0.000,ALERT,213.51,300.57,59.981,1452133803,"274151322000068","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,477857.1,477857.1,4572,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133856,122079.00
01/06/2016 21:30,2,0.000,ALERT,212.83,302.37,59.933,1452133803,"201051344001135","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,309651.6,309651.6,15138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133857,122080.00
01/06/2016 21:30,2,0.000,ALERT,213.06,304.18,59.975,1452133803,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,315552.9,315552.9,10515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133859,122081.00
01/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.975,1452133803,"201051344001203","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,316114.7,316114.7,15154,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133861,122082.00
01/06/2016 21:30,2,0.000,ALERT,212.61,301.17,59.949,1452133803,"274151322000054","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,583088.2,583088.2,4326,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133863,122083.00
01/06/2016 21:30,2,0.000,ALERT,213.74,303.58,59.981,1452133803,"201051344000867","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,304789.6,304789.6,10493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133865,122084.00
01/06/2016 21:30,2,0.000,ALERT,213.29,302.68,59.975,1452133803,"201051344001093","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,314516.9,314516.9,15157,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133867,122085.00
01/06/2016 21:30,2,0.000,ALERT,213.06,303.58,59.981,1452133803,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,318158.2,318158.2,10461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133869,122086.00
01/06/2016 21:30,2,0.000,ALERT,213.74,303.28,59.986,1452133803,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,311738.0,311738.0,10493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133870,122087.00
01/06/2016 21:30,2,0.000,ALERT,213.51,304.48,59.975,1452133803,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,319697.2,319697.2,10451,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133872,122088.00
01/06/2016 21:30,2,0.000,ALERT,213.29,303.88,59.991,1452133803,"201051344000983","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,314621.8,314621.8,10480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133874,122089.00
01/06/2016 21:30,2,0.000,ALERT,213.51,303.88,59.991,1452133803,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,309710.8,309710.8,10526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133876,122090.00
01/06/2016 21:30,2,0.000,ALERT,213.96,304.18,59.981,1452133803,"201051344000576","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,312708.9,312708.9,10459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452133878,122091.00
01/06/2016 21:30,2,0.000,ALERT,212.83,300.57,59.991,1452133803,"274151322000087","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,558221.2,558221.2,4357,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452133879,122092.00
01/06/2016 21:45,2,0.000,ALERT,213.96,303.28,59.981,1452134703,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,313029.7,313029.7,10469,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134705,122093.00
01/06/2016 21:45,2,0.000,ALERT,212.61,301.17,59.933,1452134703,"274151322000085","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,585774.4,585774.4,4340,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134707,122094.00
01/06/2016 21:45,2,0.000,ALERT,213.96,302.98,59.959,1452134703,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,305526.3,305526.3,10526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134709,122095.00
01/06/2016 21:45,2,0.000,ALERT,213.51,303.58,59.981,1452134703,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,306940.3,306940.3,10496,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134710,122096.00
01/06/2016 21:45,2,0.000,ALERT,213.06,302.98,59.981,1452134703,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,311296.5,311296.5,15154,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134712,122097.00
01/06/2016 21:45,2,0.000,ALERT,212.16,300.87,60.012,1452134703,"274151322000052","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,593528.4,593528.4,4351,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134714,122098.00
01/06/2016 21:45,2,0.000,ALERT,213.51,303.28,59.991,1452134703,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,316199.9,316199.9,15146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134716,122099.00
01/06/2016 21:45,2,0.000,ALERT,213.29,302.98,59.981,1452134703,"201051344001230","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,314423.5,314423.5,15198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134717,122100.00
01/06/2016 21:45,2,0.000,ALERT,213.51,303.28,59.981,1452134703,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,309363.2,309363.2,15144,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134719,122101.00
01/06/2016 21:45,2,0.000,ALERT,212.83,302.68,59.986,1452134703,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,318689.3,318689.3,15124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134721,122102.00
01/06/2016 21:45,2,0.000,ALERT,212.38,300.27,59.981,1452134703,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,477557.8,477557.8,4585,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134723,122103.00
01/06/2016 21:45,2,0.000,ALERT,213.51,304.78,59.981,1452134703,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,320114.5,320114.5,10505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134725,122104.00
01/06/2016 21:45,2,0.000,ALERT,213.06,302.98,59.986,1452134703,"201051344000890","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,316824.8,316824.8,15206,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134727,122105.00
01/06/2016 21:45,2,0.000,ALERT,213.29,302.37,59.975,1452134703,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318649.2,318649.2,15154,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134729,122106.00
01/06/2016 21:45,2,0.000,ALERT,213.51,302.07,59.986,1452134703,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,312668.3,312668.3,15220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134730,122107.00
01/06/2016 21:45,2,0.000,ALERT,212.38,300.87,59.975,1452134703,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,587870.9,587870.9,4383,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134732,122108.00
01/06/2016 21:45,2,0.000,ALERT,212.83,300.57,60.007,1452134703,"274151322000076","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,624502.8,624502.8,4361,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134734,122109.00
01/06/2016 21:45,2,0.000,ALERT,213.51,304.78,59.986,1452134703,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,304471.2,304471.2,10468,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134736,122110.00
01/06/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1452134703,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,617157.5,617157.5,4392,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134738,122111.00
01/06/2016 21:45,2,0.000,ALERT,213.29,303.88,59.981,1452134703,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,304464.8,304464.8,10501,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134740,122112.00
01/06/2016 21:45,2,0.000,ALERT,213.06,301.77,59.975,1452134703,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,316818.6,316818.6,15131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134741,122113.00
01/06/2016 21:45,2,0.000,ALERT,213.29,304.18,59.975,1452134703,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,314509.4,314509.4,10515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134743,122114.00
01/06/2016 21:45,2,0.000,ALERT,213.96,303.88,59.981,1452134703,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,311826.1,311826.1,10495,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134745,122115.00
01/06/2016 21:45,2,0.000,ALERT,213.51,302.37,59.981,1452134703,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,318049.3,318049.3,15185,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134747,122116.00
01/06/2016 21:45,2,0.000,ALERT,213.29,302.07,59.959,1452134703,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,315760.0,315760.0,15184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134749,122117.00
01/06/2016 21:45,2,0.000,ALERT,213.51,302.68,59.970,1452134703,"201051344001145","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,318984.6,318984.6,15189,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134751,122118.00
01/06/2016 21:45,2,0.000,ALERT,213.29,301.77,59.981,1452134703,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,313162.1,313162.1,15158,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134753,122119.00
01/06/2016 21:45,2,0.000,ALERT,212.16,300.57,60.012,1452134703,"274151322000088","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,570713.1,570713.1,4322,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134754,122120.00
01/06/2016 21:45,2,0.000,ALERT,213.06,299.97,59.981,1452134703,"274151322000068","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,477857.1,477857.1,4574,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134756,122121.00
01/06/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1452134703,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,309651.6,309651.6,15140,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134758,122122.00
01/06/2016 21:45,2,0.000,ALERT,213.29,304.18,59.986,1452134703,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,315552.9,315552.9,10517,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134760,122123.00
01/06/2016 21:45,2,0.000,ALERT,213.29,302.37,60.002,1452134703,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,316114.7,316114.7,15156,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134762,122124.00
01/06/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1452134703,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,583088.2,583088.2,4328,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134763,122125.00
01/06/2016 21:45,2,0.000,ALERT,213.96,303.58,59.944,1452134703,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,304789.6,304789.6,10495,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134765,122126.00
01/06/2016 21:45,2,0.000,ALERT,213.29,302.37,59.986,1452134703,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,314516.9,314516.9,15159,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134767,122127.00
01/06/2016 21:45,2,0.000,ALERT,213.29,303.88,59.991,1452134703,"201051344000900","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,318158.2,318158.2,10463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134769,122128.00
01/06/2016 21:45,2,0.000,ALERT,213.74,303.28,59.991,1452134703,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,311738.0,311738.0,10495,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134771,122129.00
01/06/2016 21:45,2,0.000,ALERT,213.51,304.78,60.023,1452134703,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,319697.2,319697.2,10453,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134772,122130.00
01/06/2016 21:45,2,0.000,ALERT,213.51,304.18,60.012,1452134703,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,314621.8,314621.8,10482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134774,122131.00
01/06/2016 21:45,2,0.000,ALERT,213.74,304.18,59.991,1452134703,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309710.8,309710.8,10528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134776,122132.00
01/06/2016 21:45,2,0.000,ALERT,213.96,304.78,59.996,1452134703,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,312708.9,312708.9,10461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452134778,122133.00
01/06/2016 21:45,2,0.000,ALERT,212.38,299.67,59.986,1452134703,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,558221.2,558221.2,4359,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452134779,122134.00
01/06/2016 22:00,2,0.000,ALERT,212.83,302.37,59.954,1452135604,"201051344000645","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,313029.7,313029.7,10471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135606,122135.00
01/06/2016 22:00,2,0.000,ALERT,211.48,299.07,59.965,1452135604,"274151322000085","219011344069620",0.00,2.00,0,297.87,305.68,0.0,0.0,0.000,585774.4,585774.4,4342,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135608,122136.00
01/06/2016 22:00,2,0.000,ALERT,213.06,302.07,59.959,1452135604,"201051344000633","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,305526.3,305526.3,10528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135609,122137.00
01/06/2016 22:00,2,0.000,ALERT,212.38,302.37,59.996,1452135604,"201051344000469","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,306940.3,306940.3,10498,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135611,122138.00
01/06/2016 22:00,2,0.000,ALERT,211.48,300.27,59.996,1452135604,"201051344000646","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,311296.5,311296.5,15156,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135613,122139.00
01/06/2016 22:00,2,0.000,ALERT,211.03,299.37,59.949,1452135604,"274151322000052","219011344069620",0.00,2.00,0,297.57,306.28,0.0,0.0,0.000,593528.4,593528.4,4353,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135615,122140.00
01/06/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1452135604,"201051344000585","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,316199.9,316199.9,15148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135617,122141.00
01/06/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1452135604,"201051344001230","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,314423.5,314423.5,15200,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135618,122142.00
01/06/2016 22:00,2,0.000,ALERT,212.16,301.17,59.996,1452135604,"201051344000582","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,309363.2,309363.2,15146,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135620,122143.00
01/06/2016 22:00,2,0.000,ALERT,211.03,299.97,60.002,1452135604,"201051344000955","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,318689.3,318689.3,15126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135622,122144.00
01/06/2016 22:00,2,0.000,ALERT,211.25,298.47,60.007,1452135604,"274151322000094","219011344069620",0.00,1.00,0,297.26,305.08,0.0,0.0,0.000,477557.8,477557.8,4587,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135624,122145.00
01/06/2016 22:00,2,0.000,ALERT,212.38,303.58,59.996,1452135604,"201051344000579","219011344069620",0.00,1.50,0,301.77,307.18,0.0,0.0,0.000,320114.5,320114.5,10507,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135626,122146.00
01/06/2016 22:00,2,0.000,ALERT,211.48,300.57,60.002,1452135604,"201051344000890","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,316824.8,316824.8,15208,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135627,122147.00
01/06/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1452135604,"201051344000438","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,318649.2,318649.2,15156,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135629,122148.00
01/06/2016 22:00,2,0.000,ALERT,211.93,299.67,60.028,1452135604,"201051344000417","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,312668.3,312668.3,15222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135631,122149.00
01/06/2016 22:00,2,0.000,ALERT,211.48,299.37,60.012,1452135604,"274151322000083","219011344069620",0.00,1.50,0,297.87,306.58,0.0,0.0,0.000,587870.9,587870.9,4385,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135633,122150.00
01/06/2016 22:00,2,0.000,ALERT,211.93,299.07,60.002,1452135604,"274151322000076","219011344069620",0.00,1.50,0,297.87,305.68,0.0,0.0,0.000,624502.8,624502.8,4363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135635,122151.00
01/06/2016 22:00,2,0.000,ALERT,212.38,303.58,60.002,1452135604,"201051344000868","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,304471.2,304471.2,10470,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135636,122152.00
01/06/2016 22:00,2,0.000,ALERT,211.48,300.27,60.002,1452135604,"274151322000095","219011344069620",0.00,1.00,0,298.77,306.88,0.0,0.0,0.000,617157.5,617157.5,4394,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135638,122153.00
01/06/2016 22:00,2,0.000,ALERT,212.16,302.37,60.007,1452135604,"201051344000988","219011344069620",0.00,1.50,0,298.47,305.98,0.0,0.0,0.000,304464.8,304464.8,10503,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135640,122154.00
01/06/2016 22:00,2,0.000,ALERT,211.25,299.07,60.002,1452135604,"201051344001025","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,316818.6,316818.6,15133,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135642,122155.00
01/06/2016 22:00,2,0.000,ALERT,212.38,302.68,60.002,1452135604,"201051344000458","219011344069620",0.00,3.00,0,300.87,306.88,0.0,0.0,0.000,314509.4,314509.4,10517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135644,122156.00
01/06/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1452135604,"201051344000853","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,311826.1,311826.1,10497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135645,122157.00
01/06/2016 22:00,2,0.000,ALERT,211.93,299.97,60.002,1452135604,"201051344000685","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,318049.3,318049.3,15187,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135647,122158.00
01/06/2016 22:00,2,0.000,ALERT,211.70,299.67,59.996,1452135604,"201051344000917","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,315760.0,315760.0,15186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135649,122159.00
01/06/2016 22:00,2,0.000,ALERT,211.93,300.57,60.002,1452135604,"201051344001145","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,318984.6,318984.6,15191,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135651,122160.00
01/06/2016 22:00,2,0.000,ALERT,211.70,299.67,60.002,1452135604,"201051344000651","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,313162.1,313162.1,15160,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135653,122161.00
01/06/2016 22:00,2,0.000,ALERT,211.03,298.47,59.996,1452135604,"274151322000088","219011344069620",0.00,2.50,0,297.26,305.68,0.0,0.0,0.000,570713.1,570713.1,4324,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135654,122162.00
01/06/2016 22:00,2,0.000,ALERT,211.93,298.47,59.991,1452135604,"274151322000068","219011344069620",0.00,2.50,0,296.96,304.78,0.0,0.0,0.000,477857.1,477857.1,4576,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135656,122163.00
01/06/2016 22:00,2,0.000,ALERT,211.25,300.27,59.996,1452135604,"201051344001135","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,309651.6,309651.6,15142,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135658,122164.00
01/06/2016 22:00,2,0.000,ALERT,212.16,302.98,59.981,1452135604,"201051344000594","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,315552.9,315552.9,10519,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135660,122165.00
01/06/2016 22:00,2,0.000,ALERT,211.70,299.97,59.981,1452135604,"201051344001203","219011344069620",0.00,0.50,0,299.07,306.58,0.0,0.0,0.000,316114.7,316114.7,15158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135662,122166.00
01/06/2016 22:00,2,0.000,ALERT,211.03,298.77,59.981,1452135604,"274151322000054","219011344069620",0.00,2.50,0,297.87,306.28,0.0,0.0,0.000,583088.2,583088.2,4330,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135663,122167.00
01/06/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1452135604,"201051344000867","219011344069620",0.00,2.00,0,300.27,306.58,0.0,0.0,0.000,304789.6,304789.6,10497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135665,122168.00
01/06/2016 22:00,2,0.000,ALERT,211.70,300.27,59.986,1452135604,"201051344001093","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,314516.9,314516.9,15161,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135667,122169.00
01/06/2016 22:00,2,0.000,ALERT,212.16,302.37,59.991,1452135604,"201051344000900","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,318158.2,318158.2,10465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135669,122170.00
01/06/2016 22:00,2,0.000,ALERT,212.61,301.77,60.034,1452135604,"201051344000648","219011344069620",0.00,0.50,0,300.57,306.28,0.0,0.0,0.000,311738.0,311738.0,10497,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135671,122171.00
01/06/2016 22:00,2,0.000,ALERT,212.38,302.68,59.986,1452135604,"201051344000569","219011344069620",0.00,1.50,0,301.47,307.18,0.0,0.0,0.000,319697.2,319697.2,10455,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135672,122172.00
01/06/2016 22:00,2,0.000,ALERT,212.16,302.07,60.007,1452135604,"201051344000983","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,314621.8,314621.8,10484,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135674,122173.00
01/06/2016 22:00,2,0.000,ALERT,212.38,302.37,59.991,1452135604,"201051344001158","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,309710.8,309710.8,10530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135676,122174.00
01/06/2016 22:00,2,0.000,ALERT,212.83,302.98,59.991,1452135604,"201051344000576","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,312708.9,312708.9,10463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452135678,122175.00
01/06/2016 22:00,2,0.000,ALERT,211.48,297.87,59.986,1452135604,"274151322000087","219011344069620",0.00,2.50,0,296.66,305.38,0.0,0.0,0.000,558221.2,558221.2,4361,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452135680,122176.00
01/06/2016 22:15,2,0.000,ALERT,213.51,303.58,59.949,1452136503,"201051344000645","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,313029.7,313029.7,10473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136505,122177.00
01/06/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1452136503,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,585774.4,585774.4,4344,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136507,122178.00
01/06/2016 22:15,2,0.000,ALERT,213.51,303.28,59.944,1452136503,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,305526.3,305526.3,10530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136509,122179.00
01/06/2016 22:15,2,0.000,ALERT,213.06,303.58,59.944,1452136503,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,306940.3,306940.3,10500,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136510,122180.00
01/06/2016 22:15,2,0.000,ALERT,211.70,300.87,59.933,1452136503,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,311296.5,311296.5,15158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136512,122181.00
01/06/2016 22:15,2,0.000,ALERT,211.70,300.27,59.954,1452136503,"274151322000052","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,593528.4,593528.4,4355,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136514,122182.00
01/06/2016 22:15,2,0.000,ALERT,211.93,301.17,59.949,1452136503,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,316199.9,316199.9,15150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136516,122183.00
01/06/2016 22:15,2,0.000,ALERT,211.93,301.17,59.949,1452136503,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,314423.5,314423.5,15202,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136518,122184.00
01/06/2016 22:15,2,0.000,ALERT,212.38,301.77,59.959,1452136503,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,309363.2,309363.2,15148,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136520,122185.00
01/06/2016 22:15,2,0.000,ALERT,211.70,300.87,59.954,1452136503,"201051344000955","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,318689.3,318689.3,15128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136521,122186.00
01/06/2016 22:15,2,0.000,ALERT,211.70,299.37,59.922,1452136503,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,477557.8,477557.8,4589,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136523,122187.00
01/06/2016 22:15,2,0.000,ALERT,213.06,304.18,59.922,1452136503,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,320114.5,320114.5,10509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136525,122188.00
01/06/2016 22:15,2,0.000,ALERT,211.70,301.17,59.954,1452136503,"201051344000890","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,316824.8,316824.8,15210,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136527,122189.00
01/06/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1452136503,"201051344000438","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,318649.2,318649.2,15158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136529,122190.00
01/06/2016 22:15,2,0.000,ALERT,212.16,300.27,59.954,1452136503,"201051344000417","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,312668.3,312668.3,15224,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136531,122191.00
01/06/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1452136503,"274151322000083","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,587870.9,587870.9,4387,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136533,122192.00
01/06/2016 22:15,2,0.000,ALERT,212.38,300.27,59.954,1452136503,"274151322000076","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,624502.8,624502.8,4365,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136535,122193.00
01/06/2016 22:15,2,0.000,ALERT,212.83,304.18,59.986,1452136503,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,304471.2,304471.2,10472,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136536,122194.00
01/06/2016 22:15,2,0.000,ALERT,211.70,301.47,59.944,1452136503,"274151322000095","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,617157.5,617157.5,4396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136538,122195.00
01/06/2016 22:15,2,0.000,ALERT,212.83,303.28,59.970,1452136503,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,304464.8,304464.8,10505,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136540,122196.00
01/06/2016 22:15,2,0.000,ALERT,211.48,299.97,59.996,1452136503,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316818.6,316818.6,15135,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136542,122197.00
01/06/2016 22:15,2,0.000,ALERT,212.83,303.58,59.954,1452136503,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,314509.4,314509.4,10519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136544,122198.00
01/06/2016 22:15,2,0.000,ALERT,213.29,303.28,59.954,1452136503,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,311826.1,311826.1,10499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136546,122199.00
01/06/2016 22:15,2,0.000,ALERT,212.16,300.87,59.949,1452136503,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,318049.3,318049.3,15189,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136547,122200.00
01/06/2016 22:15,2,0.000,ALERT,212.16,300.27,59.959,1452136503,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,315760.0,315760.0,15188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136549,122201.00
01/06/2016 22:15,2,0.000,ALERT,212.16,301.17,59.991,1452136503,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,318984.6,318984.6,15193,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136551,122202.00
01/06/2016 22:15,2,0.000,ALERT,211.93,299.97,59.965,1452136503,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,313162.1,313162.1,15162,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136553,122203.00
01/06/2016 22:15,2,0.000,ALERT,211.48,300.57,59.965,1452136503,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,570713.1,570713.1,4326,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136554,122204.00
01/06/2016 22:15,2,0.000,ALERT,212.38,299.67,59.959,1452136503,"274151322000068","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,477857.1,477857.1,4578,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136556,122205.00
01/06/2016 22:15,2,0.000,ALERT,211.70,300.87,59.965,1452136503,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,309651.6,309651.6,15144,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136558,122206.00
01/06/2016 22:15,2,0.000,ALERT,212.61,304.18,59.975,1452136503,"201051344000594","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,315552.9,315552.9,10521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136560,122207.00
01/06/2016 22:15,2,0.000,ALERT,211.93,300.57,59.944,1452136503,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,316114.7,316114.7,15160,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136562,122208.00
