ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1452136503,"274151322000054","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,583088.2,583088.2,4332,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136563,122209.00
01/06/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1452136503,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,304789.6,304789.6,10499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136565,122210.00
01/06/2016 22:15,2,0.000,ALERT,212.16,301.17,59.959,1452136503,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,314516.9,314516.9,15163,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452136567,122211.00
01/06/2016 22:15,2,0.000,ALERT,212.61,303.28,59.975,1452136503,"201051344000900","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,318158.2,318158.2,10467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136569,122212.00
01/06/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1452136503,"201051344000648","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,311738.0,311738.0,10499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136571,122213.00
01/06/2016 22:15,2,0.000,ALERT,212.61,303.58,59.996,1452136503,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,319697.2,319697.2,10457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136573,122214.00
01/06/2016 22:15,2,0.000,ALERT,212.83,303.28,59.959,1452136503,"201051344000983","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,314621.8,314621.8,10486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136575,122215.00
01/06/2016 22:15,2,0.000,ALERT,212.83,303.28,59.954,1452136503,"201051344001158","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,309710.8,309710.8,10532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136576,122216.00
01/06/2016 22:15,2,0.000,ALERT,213.29,303.88,59.965,1452136503,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,312708.9,312708.9,10465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136578,122217.00
01/06/2016 22:15,2,0.000,ALERT,211.93,298.77,59.965,1452136503,"274151322000087","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,558221.2,558221.2,4363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452136580,122218.00
01/06/2016 22:30,2,0.000,ALERT,213.29,302.98,59.959,1452137403,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,313029.7,313029.7,10475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137405,122219.00
01/06/2016 22:30,2,0.000,ALERT,211.93,299.97,59.996,1452137403,"274151322000085","219011344069620",0.00,2.00,0,298.77,301.77,0.0,0.0,0.000,585774.4,585774.4,4346,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137407,122220.00
01/06/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1452137403,"201051344000633","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,305526.3,305526.3,10532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137409,122221.00
01/06/2016 22:30,2,0.000,ALERT,213.06,303.28,60.034,1452137403,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,306940.3,306940.3,10502,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137411,122222.00
01/06/2016 22:30,2,0.000,ALERT,211.93,301.17,59.986,1452137403,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,311296.5,311296.5,15160,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137413,122223.00
01/06/2016 22:30,2,0.000,ALERT,211.70,300.27,60.018,1452137403,"274151322000052","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,593528.4,593528.4,4357,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137414,122224.00
01/06/2016 22:30,2,0.000,ALERT,212.38,301.77,59.996,1452137403,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,316199.9,316199.9,15152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137416,122225.00
01/06/2016 22:30,2,0.000,ALERT,212.16,301.77,59.996,1452137403,"201051344001230","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,314423.5,314423.5,15204,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137418,122226.00
01/06/2016 22:30,2,0.000,ALERT,212.61,302.37,60.007,1452137403,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,309363.2,309363.2,15150,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137420,122227.00
01/06/2016 22:30,2,0.000,ALERT,211.93,301.47,59.996,1452137403,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,318689.3,318689.3,15130,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137422,122228.00
01/06/2016 22:30,2,0.000,ALERT,211.70,299.07,59.981,1452137403,"274151322000094","219011344069620",0.00,1.00,0,297.87,300.87,0.0,0.0,0.000,477557.8,477557.8,4591,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137424,122229.00
01/06/2016 22:30,2,0.000,ALERT,212.83,303.88,60.039,1452137403,"201051344000579","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,320114.5,320114.5,10511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137425,122230.00
01/06/2016 22:30,2,0.000,ALERT,212.16,301.77,60.007,1452137403,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,316824.8,316824.8,15212,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137427,122231.00
01/06/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1452137403,"201051344000438","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,318649.2,318649.2,15160,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137429,122232.00
01/06/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1452137403,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,312668.3,312668.3,15226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137431,122233.00
01/06/2016 22:30,2,0.000,ALERT,211.93,299.97,59.949,1452137403,"274151322000083","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,587870.9,587870.9,4389,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137433,122234.00
01/06/2016 22:30,2,0.000,ALERT,212.38,299.97,60.002,1452137403,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,624502.8,624502.8,4367,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137435,122235.00
01/06/2016 22:30,2,0.000,ALERT,212.83,303.88,60.012,1452137403,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,304471.2,304471.2,10474,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137437,122236.00
01/06/2016 22:30,2,0.000,ALERT,211.93,300.87,59.991,1452137403,"274151322000095","219011344069620",0.00,1.00,0,299.97,302.68,0.0,0.0,0.000,617157.5,617157.5,4398,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137438,122237.00
01/06/2016 22:30,2,0.000,ALERT,212.61,302.98,60.002,1452137403,"201051344000988","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,304464.8,304464.8,10507,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137440,122238.00
01/06/2016 22:30,2,0.000,ALERT,212.38,301.17,59.970,1452137403,"201051344001025","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,316818.6,316818.6,15137,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137442,122239.00
01/06/2016 22:30,2,0.000,ALERT,212.61,303.28,59.996,1452137403,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,314509.4,314509.4,10521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137444,122240.00
01/06/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1452137403,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,311826.1,311826.1,10501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137445,122241.00
01/06/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1452137403,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,318049.3,318049.3,15191,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137447,122242.00
01/06/2016 22:30,2,0.000,ALERT,212.38,301.17,60.002,1452137403,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,315760.0,315760.0,15190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137449,122243.00
01/06/2016 22:30,2,0.000,ALERT,212.61,302.07,60.039,1452137403,"201051344001145","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,318984.6,318984.6,15195,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137451,122244.00
01/06/2016 22:30,2,0.000,ALERT,212.38,301.17,59.975,1452137403,"201051344000651","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,313162.1,313162.1,15164,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137453,122245.00
01/06/2016 22:30,2,0.000,ALERT,211.48,299.67,60.018,1452137403,"274151322000088","219011344069620",0.00,2.50,0,298.47,301.47,0.0,0.0,0.000,570713.1,570713.1,4328,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137455,122246.00
01/06/2016 22:30,2,0.000,ALERT,212.61,299.07,60.023,1452137403,"274151322000068","219011344069620",0.00,2.50,0,298.17,300.87,0.0,0.0,0.000,477857.1,477857.1,4580,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137457,122247.00
01/06/2016 22:30,2,0.000,ALERT,212.16,301.77,59.991,1452137403,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,309651.6,309651.6,15146,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137459,122248.00
01/06/2016 22:30,2,0.000,ALERT,212.61,303.58,59.991,1452137403,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,315552.9,315552.9,10523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137460,122249.00
01/06/2016 22:30,2,0.000,ALERT,212.38,301.47,59.991,1452137403,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,316114.7,316114.7,15162,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137462,122250.00
01/06/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1452137403,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,583088.2,583088.2,4334,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137464,122251.00
01/06/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1452137403,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,304789.6,304789.6,10501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137466,122252.00
01/06/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1452137403,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,314516.9,314516.9,15165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137467,122253.00
01/06/2016 22:30,2,0.000,ALERT,212.61,303.28,59.996,1452137403,"201051344000900","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,318158.2,318158.2,10469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137469,122254.00
01/06/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1452137403,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,311738.0,311738.0,10501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137471,122255.00
01/06/2016 22:30,2,0.000,ALERT,212.83,303.58,60.002,1452137403,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,319697.2,319697.2,10459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137473,122256.00
01/06/2016 22:30,2,0.000,ALERT,213.06,303.58,60.007,1452137403,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,314621.8,314621.8,10488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137475,122257.00
01/06/2016 22:30,2,0.000,ALERT,213.06,303.28,59.991,1452137403,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,309710.8,309710.8,10534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137476,122258.00
01/06/2016 22:30,2,0.000,ALERT,213.29,303.88,59.996,1452137403,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,312708.9,312708.9,10467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452137478,122259.00
01/06/2016 22:30,2,0.000,ALERT,212.16,299.67,59.996,1452137403,"274151322000087","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,558221.2,558221.2,4365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452137480,122260.00
01/06/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1452138303,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,313029.7,313029.7,10477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138305,122261.00
01/06/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1452138303,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,585774.4,585774.4,4348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138307,122262.00
01/06/2016 22:45,2,0.000,ALERT,213.74,303.28,59.986,1452138303,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,305526.3,305526.3,10534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138309,122263.00
01/06/2016 22:45,2,0.000,ALERT,213.29,303.28,59.981,1452138303,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,306940.3,306940.3,10504,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138311,122264.00
01/06/2016 22:45,2,0.000,ALERT,211.93,301.77,60.002,1452138303,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,311296.5,311296.5,15162,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138312,122265.00
01/06/2016 22:45,2,0.000,ALERT,211.70,301.47,59.944,1452138303,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,593528.4,593528.4,4359,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138314,122266.00
01/06/2016 22:45,2,0.000,ALERT,212.38,302.07,59.970,1452138303,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,316199.9,316199.9,15154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138317,122267.00
01/06/2016 22:45,2,0.000,ALERT,212.16,302.07,59.970,1452138303,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,314423.5,314423.5,15206,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138318,122268.00
01/06/2016 22:45,2,0.000,ALERT,212.83,302.68,59.965,1452138303,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,309363.2,309363.2,15152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138320,122269.00
01/06/2016 22:45,2,0.000,ALERT,211.93,301.77,59.970,1452138303,"201051344000955","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,318689.3,318689.3,15132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138322,122270.00
01/06/2016 22:45,2,0.000,ALERT,211.93,300.27,59.959,1452138303,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,477557.8,477557.8,4593,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138324,122271.00
01/06/2016 22:45,2,0.000,ALERT,213.29,304.48,59.975,1452138303,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,320114.5,320114.5,10513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138326,122272.00
01/06/2016 22:45,2,0.000,ALERT,212.16,302.07,59.959,1452138303,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,316824.8,316824.8,15214,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138327,122273.00
01/06/2016 22:45,2,0.000,ALERT,212.38,301.47,59.975,1452138303,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,318649.2,318649.2,15162,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138329,122274.00
01/06/2016 22:45,2,0.000,ALERT,212.83,301.47,59.938,1452138303,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,312668.3,312668.3,15228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138331,122275.00
01/06/2016 22:45,2,0.000,ALERT,212.16,301.17,59.996,1452138303,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,587870.9,587870.9,4391,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138333,122276.00
01/06/2016 22:45,2,0.000,ALERT,212.61,301.47,59.938,1452138303,"274151322000076","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,624502.8,624502.8,4369,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138335,122277.00
01/06/2016 22:45,2,0.000,ALERT,213.29,304.48,59.975,1452138303,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,304471.2,304471.2,10476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138336,122278.00
01/06/2016 22:45,2,0.000,ALERT,212.16,302.07,59.991,1452138303,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,617157.5,617157.5,4400,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138338,122279.00
01/06/2016 22:45,2,0.000,ALERT,213.06,303.58,59.970,1452138303,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,304464.8,304464.8,10509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138340,122280.00
01/06/2016 22:45,2,0.000,ALERT,212.38,301.17,59.959,1452138303,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,316818.6,316818.6,15139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138342,122281.00
01/06/2016 22:45,2,0.000,ALERT,213.06,303.58,59.933,1452138303,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,314509.4,314509.4,10523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138344,122282.00
01/06/2016 22:45,2,0.000,ALERT,213.74,303.58,59.922,1452138303,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,311826.1,311826.1,10503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138345,122283.00
01/06/2016 22:45,2,0.000,ALERT,212.83,301.77,59.965,1452138303,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,318049.3,318049.3,15193,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138347,122284.00
01/06/2016 22:45,2,0.000,ALERT,212.61,301.47,59.970,1452138303,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,315760.0,315760.0,15192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138349,122285.00
01/06/2016 22:45,2,0.000,ALERT,212.61,302.07,59.970,1452138303,"201051344001145","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,318984.6,318984.6,15197,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138351,122286.00
01/06/2016 22:45,2,0.000,ALERT,212.38,301.17,59.991,1452138303,"201051344000651","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,313162.1,313162.1,15166,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138353,122287.00
01/06/2016 22:45,2,0.000,ALERT,211.70,300.57,59.970,1452138303,"274151322000088","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,570713.1,570713.1,4330,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138354,122288.00
01/06/2016 22:45,2,0.000,ALERT,212.83,300.27,59.954,1452138303,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,477857.1,477857.1,4582,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138356,122289.00
01/06/2016 22:45,2,0.000,ALERT,211.93,301.47,59.965,1452138303,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,309651.6,309651.6,15148,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138358,122290.00
01/06/2016 22:45,2,0.000,ALERT,212.61,303.88,59.986,1452138303,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,315552.9,315552.9,10525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138360,122291.00
01/06/2016 22:45,2,0.000,ALERT,212.16,301.17,59.959,1452138303,"201051344001203","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,316114.7,316114.7,15164,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138362,122292.00
01/06/2016 22:45,2,0.000,ALERT,211.93,301.47,59.996,1452138303,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,583088.2,583088.2,4336,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138363,122293.00
01/06/2016 22:45,2,0.000,ALERT,213.29,302.68,59.922,1452138303,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,304789.6,304789.6,10503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138365,122294.00
01/06/2016 22:45,2,0.000,ALERT,212.16,301.47,59.965,1452138303,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,314516.9,314516.9,15167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452138367,122295.00
01/06/2016 22:45,2,0.000,ALERT,212.83,303.28,59.959,1452138303,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,318158.2,318158.2,10471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138369,122296.00
01/06/2016 22:45,2,0.000,ALERT,213.29,302.68,59.954,1452138303,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,311738.0,311738.0,10503,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138371,122297.00
01/06/2016 22:45,2,0.000,ALERT,213.29,304.48,59.959,1452138303,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,319697.2,319697.2,10461,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138372,122298.00
01/06/2016 22:45,2,0.000,ALERT,213.06,303.88,59.996,1452138303,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,314621.8,314621.8,10490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138374,122299.00
01/06/2016 22:45,2,0.000,ALERT,213.29,304.18,59.965,1452138303,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,309710.8,309710.8,10536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138376,122300.00
01/06/2016 22:45,2,0.000,ALERT,213.51,304.48,59.954,1452138303,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,312708.9,312708.9,10469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138378,122301.00
01/06/2016 22:45,2,0.000,ALERT,212.16,300.27,59.954,1452138303,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,558221.2,558221.2,4367,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452138380,122302.00
01/06/2016 23:00,2,0.000,ALERT,213.74,303.88,59.959,1452139204,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,313029.7,313029.7,10479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139206,122303.00
01/06/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1452139204,"274151322000085","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,585774.4,585774.4,4350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139208,122304.00
01/06/2016 23:00,2,0.000,ALERT,213.74,303.58,60.007,1452139204,"201051344000633","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,305526.3,305526.3,10536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139209,122305.00
01/06/2016 23:00,2,0.000,ALERT,213.29,303.88,59.991,1452139204,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,306940.3,306940.3,10506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139211,122306.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.37,60.007,1452139204,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,311296.5,311296.5,15164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139213,122307.00
01/06/2016 23:00,2,0.000,ALERT,212.16,301.17,60.002,1452139204,"274151322000052","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,593528.4,593528.4,4361,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139215,122308.00
01/06/2016 23:00,2,0.000,ALERT,213.06,302.98,60.039,1452139204,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,316199.9,316199.9,15156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139217,122309.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.98,60.002,1452139204,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,314423.5,314423.5,15208,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139218,122310.00
01/06/2016 23:00,2,0.000,ALERT,213.29,303.58,60.012,1452139204,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,309363.2,309363.2,15154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139220,122311.00
01/06/2016 23:00,2,0.000,ALERT,212.38,302.68,60.007,1452139204,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,318689.3,318689.3,15134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139222,122312.00
01/06/2016 23:00,2,0.000,ALERT,212.38,300.57,59.986,1452139204,"274151322000094","219011344069620",0.00,1.00,0,299.07,301.77,0.0,0.0,0.000,477557.8,477557.8,4595,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139224,122313.00
01/06/2016 23:00,2,0.000,ALERT,213.29,304.18,60.007,1452139204,"201051344000579","219011344069620",0.00,1.50,0,302.68,305.98,0.0,0.0,0.000,320114.5,320114.5,10515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139226,122314.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.98,60.012,1452139204,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,316824.8,316824.8,15216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139227,122315.00
01/06/2016 23:00,2,0.000,ALERT,212.83,302.37,60.002,1452139204,"201051344000438","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,318649.2,318649.2,15164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139229,122316.00
01/06/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1452139204,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,312668.3,312668.3,15230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139231,122317.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1452139204,"274151322000083","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,587870.9,587870.9,4393,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139233,122318.00
01/06/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1452139204,"274151322000076","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,624502.8,624502.8,4371,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139235,122319.00
01/06/2016 23:00,2,0.000,ALERT,213.06,304.18,60.023,1452139204,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,304471.2,304471.2,10478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139236,122320.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.68,59.986,1452139204,"274151322000095","219011344069620",0.00,1.00,0,300.57,303.58,0.0,0.0,0.000,617157.5,617157.5,4402,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139238,122321.00
01/06/2016 23:00,2,0.000,ALERT,212.83,303.28,60.002,1452139204,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,304464.8,304464.8,10511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139240,122322.00
01/06/2016 23:00,2,0.000,ALERT,212.61,301.77,59.965,1452139204,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,316818.6,316818.6,15141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139242,122323.00
01/06/2016 23:00,2,0.000,ALERT,212.83,303.28,59.991,1452139204,"201051344000458","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,314509.4,314509.4,10525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139244,122324.00
01/06/2016 23:00,2,0.000,ALERT,213.74,303.28,60.039,1452139204,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,311826.1,311826.1,10505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139246,122325.00
01/06/2016 23:00,2,0.000,ALERT,212.83,302.37,59.986,1452139204,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,318049.3,318049.3,15195,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139247,122326.00
01/06/2016 23:00,2,0.000,ALERT,212.61,301.47,60.034,1452139204,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,315760.0,315760.0,15194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139249,122327.00
01/06/2016 23:00,2,0.000,ALERT,212.83,302.37,60.028,1452139204,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318984.6,318984.6,15199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139251,122328.00
01/06/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1452139204,"201051344000651","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,313162.1,313162.1,15168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139253,122329.00
01/06/2016 23:00,2,0.000,ALERT,211.93,301.47,59.991,1452139204,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,570713.1,570713.1,4332,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139255,122330.00
01/06/2016 23:00,2,0.000,ALERT,213.06,300.87,59.981,1452139204,"274151322000068","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,477857.1,477857.1,4584,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139256,122331.00
01/06/2016 23:00,2,0.000,ALERT,212.16,302.07,59.981,1452139204,"201051344001135","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,309651.6,309651.6,15150,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139258,122332.00
01/06/2016 23:00,2,0.000,ALERT,212.61,304.48,59.975,1452139204,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,315552.9,315552.9,10527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139260,122333.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.07,59.981,1452139204,"201051344001203","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,316114.7,316114.7,15166,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139262,122334.00
01/06/2016 23:00,2,0.000,ALERT,212.16,301.47,59.928,1452139204,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,583088.2,583088.2,4338,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139264,122335.00
01/06/2016 23:00,2,0.000,ALERT,213.29,302.98,59.949,1452139204,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,304789.6,304789.6,10505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139265,122336.00
01/06/2016 23:00,2,0.000,ALERT,212.61,302.37,59.981,1452139204,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314516.9,314516.9,15169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139267,122337.00
01/06/2016 23:00,2,0.000,ALERT,212.83,303.58,60.012,1452139204,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,318158.2,318158.2,10473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139269,122338.00
01/06/2016 23:00,2,0.000,ALERT,213.06,302.98,59.959,1452139204,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,311738.0,311738.0,10505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139271,122339.00
01/06/2016 23:00,2,0.000,ALERT,213.06,304.18,59.975,1452139204,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,319697.2,319697.2,10463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139273,122340.00
01/06/2016 23:00,2,0.000,ALERT,212.83,303.58,59.991,1452139204,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,314621.8,314621.8,10492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139274,122341.00
01/06/2016 23:00,2,0.000,ALERT,213.06,303.58,59.981,1452139204,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309710.8,309710.8,10538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139276,122342.00
01/06/2016 23:00,2,0.000,ALERT,213.51,304.18,59.975,1452139204,"201051344000576","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,312708.9,312708.9,10471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452139278,122343.00
01/06/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1452139204,"274151322000087","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,558221.2,558221.2,4369,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452139280,122344.00
01/06/2016 23:15,2,0.000,ALERT,213.96,303.88,59.975,1452140104,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,313029.7,313029.7,10481,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140106,122345.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.949,1452140104,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,585774.4,585774.4,4352,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140108,122346.00
01/06/2016 23:15,2,0.000,ALERT,213.96,303.88,59.986,1452140104,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,305526.3,305526.3,10538,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140109,122347.00
01/06/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1452140104,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,306940.3,306940.3,10508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140111,122348.00
01/06/2016 23:15,2,0.000,ALERT,212.38,302.68,59.975,1452140104,"201051344000646","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,311296.5,311296.5,15166,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140113,122349.00
01/06/2016 23:15,2,0.000,ALERT,212.16,302.37,59.975,1452140104,"274151322000052","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,593528.4,593528.4,4363,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140115,122350.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.98,59.981,1452140104,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,316199.9,316199.9,15158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140117,122351.00
01/06/2016 23:15,2,0.000,ALERT,212.61,302.98,59.996,1452140104,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,314423.5,314423.5,15210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140118,122352.00
01/06/2016 23:15,2,0.000,ALERT,213.06,303.58,59.975,1452140104,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,309363.2,309363.2,15156,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140120,122353.00
01/06/2016 23:15,2,0.000,ALERT,212.16,302.68,59.975,1452140104,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,318689.3,318689.3,15136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140122,122354.00
