ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/06/2016 23:15,2,0.000,ALERT,212.38,301.17,59.970,1452140104,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,477557.8,477557.8,4597,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140124,122355.00
01/06/2016 23:15,2,0.000,ALERT,213.29,304.78,59.970,1452140104,"201051344000579","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,320114.5,320114.5,10517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140125,122356.00
01/06/2016 23:15,2,0.000,ALERT,212.61,303.28,59.970,1452140104,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,316824.8,316824.8,15218,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140127,122357.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.68,59.975,1452140104,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,318649.2,318649.2,15166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140129,122358.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.970,1452140104,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,312668.3,312668.3,15232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140131,122359.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.68,59.965,1452140104,"274151322000083","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,587870.9,587870.9,4395,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140133,122360.00
01/06/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1452140104,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,624502.8,624502.8,4373,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140135,122361.00
01/06/2016 23:15,2,0.000,ALERT,213.51,304.78,59.981,1452140104,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,304471.2,304471.2,10480,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140137,122362.00
01/06/2016 23:15,2,0.000,ALERT,212.38,302.37,59.991,1452140104,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,617157.5,617157.5,4404,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140138,122363.00
01/06/2016 23:15,2,0.000,ALERT,213.06,303.88,59.981,1452140104,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,304464.8,304464.8,10513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140140,122364.00
01/06/2016 23:15,2,0.000,ALERT,212.61,302.37,60.018,1452140104,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,316818.6,316818.6,15143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140142,122365.00
01/06/2016 23:15,2,0.000,ALERT,213.29,304.18,59.975,1452140104,"201051344000458","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,314509.4,314509.4,10527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140144,122366.00
01/06/2016 23:15,2,0.000,ALERT,213.96,303.88,59.975,1452140104,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,311826.1,311826.1,10507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140146,122367.00
01/06/2016 23:15,2,0.000,ALERT,213.29,302.98,59.981,1452140104,"201051344000685","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,318049.3,318049.3,15197,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140147,122368.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.965,1452140104,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,315760.0,315760.0,15196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140149,122369.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.98,59.981,1452140104,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318984.6,318984.6,15201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140151,122370.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1452140104,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313162.1,313162.1,15170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140153,122371.00
01/06/2016 23:15,2,0.000,ALERT,212.16,301.47,59.975,1452140104,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,570713.1,570713.1,4334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140154,122372.00
01/06/2016 23:15,2,0.000,ALERT,213.29,301.17,59.986,1452140104,"274151322000068","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,477857.1,477857.1,4586,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140156,122373.00
01/06/2016 23:15,2,0.000,ALERT,212.38,302.98,59.981,1452140104,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,309651.6,309651.6,15152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140158,122374.00
01/06/2016 23:15,2,0.000,ALERT,213.06,304.48,59.954,1452140104,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,315552.9,315552.9,10529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140160,122375.00
01/06/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1452140104,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,316114.7,316114.7,15168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140162,122376.00
01/06/2016 23:15,2,0.000,ALERT,212.61,302.68,59.991,1452140104,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,583088.2,583088.2,4340,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140163,122377.00
01/06/2016 23:15,2,0.000,ALERT,213.51,303.28,59.991,1452140104,"201051344000867","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,304789.6,304789.6,10507,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140165,122378.00
01/06/2016 23:15,2,0.000,ALERT,212.83,302.68,59.986,1452140104,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,314516.9,314516.9,15171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452140167,122379.00
01/06/2016 23:15,2,0.000,ALERT,213.29,304.18,60.002,1452140104,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,318158.2,318158.2,10475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140169,122380.00
01/06/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1452140104,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,311738.0,311738.0,10507,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140171,122381.00
01/06/2016 23:15,2,0.000,ALERT,213.51,304.78,59.991,1452140104,"201051344000569","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,319697.2,319697.2,10465,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140172,122382.00
01/06/2016 23:15,2,0.000,ALERT,213.29,304.18,59.996,1452140104,"201051344000983","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,314621.8,314621.8,10494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140174,122383.00
01/06/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1452140104,"201051344001158","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,309710.8,309710.8,10540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140176,122384.00
01/06/2016 23:15,2,0.000,ALERT,213.96,304.78,59.991,1452140104,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,312708.9,312708.9,10473,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140178,122385.00
01/06/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1452140104,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,558221.2,558221.2,4371,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452140180,122386.00
01/06/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1452141003,"201051344000645","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,313029.7,313029.7,10483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141005,122387.00
01/06/2016 23:30,2,0.000,ALERT,212.61,301.47,59.965,1452141003,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,585774.4,585774.4,4354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141007,122388.00
01/06/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1452141003,"201051344000633","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,305526.3,305526.3,10540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141009,122389.00
01/06/2016 23:30,2,0.000,ALERT,213.06,303.58,59.975,1452141003,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,306940.3,306940.3,10510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141011,122390.00
01/06/2016 23:30,2,0.000,ALERT,212.38,302.07,60.002,1452141003,"201051344000646","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,311296.5,311296.5,15168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141012,122391.00
01/06/2016 23:30,2,0.000,ALERT,212.16,302.37,59.970,1452141003,"274151322000052","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,593528.4,593528.4,4365,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141014,122392.00
01/06/2016 23:30,2,0.000,ALERT,212.61,302.07,59.975,1452141003,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,316199.9,316199.9,15160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141016,122393.00
01/06/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1452141003,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,314423.5,314423.5,15212,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141018,122394.00
01/06/2016 23:30,2,0.000,ALERT,213.06,302.98,59.949,1452141003,"201051344000582","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,309363.2,309363.2,15158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141020,122395.00
01/06/2016 23:30,2,0.000,ALERT,212.16,302.07,59.981,1452141003,"201051344000955","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,318689.3,318689.3,15138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141022,122396.00
01/06/2016 23:30,2,0.000,ALERT,212.61,301.47,59.965,1452141003,"274151322000094","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,477557.8,477557.8,4599,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141024,122397.00
01/06/2016 23:30,2,0.000,ALERT,213.06,304.18,59.949,1452141003,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,320114.5,320114.5,10519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141025,122398.00
01/06/2016 23:30,2,0.000,ALERT,212.38,302.68,59.986,1452141003,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,316824.8,316824.8,15220,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141027,122399.00
01/06/2016 23:30,2,0.000,ALERT,212.61,302.07,59.970,1452141003,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,318649.2,318649.2,15168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141029,122400.00
01/06/2016 23:30,2,0.000,ALERT,212.61,301.47,59.975,1452141003,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,312668.3,312668.3,15234,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141031,122401.00
01/06/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1452141003,"274151322000083","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,587870.9,587870.9,4397,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141033,122402.00
01/06/2016 23:30,2,0.000,ALERT,213.06,302.07,59.981,1452141003,"274151322000076","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,624502.8,624502.8,4375,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141035,122403.00
01/06/2016 23:30,2,0.000,ALERT,213.06,304.48,60.002,1452141003,"201051344000868","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,304471.2,304471.2,10482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141036,122404.00
01/06/2016 23:30,2,0.000,ALERT,212.61,302.68,59.996,1452141003,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,617157.5,617157.5,4406,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141038,122405.00
01/06/2016 23:30,2,0.000,ALERT,212.83,303.28,59.970,1452141003,"201051344000988","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,304464.8,304464.8,10515,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141040,122406.00
01/06/2016 23:30,2,0.000,ALERT,212.38,301.47,59.991,1452141003,"201051344001025","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,316818.6,316818.6,15145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141042,122407.00
01/06/2016 23:30,2,0.000,ALERT,212.83,304.18,60.018,1452141003,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,314509.4,314509.4,10529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141044,122408.00
01/06/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1452141003,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,311826.1,311826.1,10509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141046,122409.00
01/06/2016 23:30,2,0.000,ALERT,212.83,302.37,59.944,1452141003,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,318049.3,318049.3,15199,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141047,122410.00
01/06/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1452141003,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,315760.0,315760.0,15198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141049,122411.00
01/06/2016 23:30,2,0.000,ALERT,212.83,302.37,60.002,1452141003,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,318984.6,318984.6,15203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141051,122412.00
01/06/2016 23:30,2,0.000,ALERT,212.61,301.77,59.981,1452141003,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313162.1,313162.1,15172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141053,122413.00
01/06/2016 23:30,2,0.000,ALERT,211.93,301.47,59.981,1452141003,"274151322000088","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,570713.1,570713.1,4336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141055,122414.00
01/06/2016 23:30,2,0.000,ALERT,213.06,300.87,59.981,1452141003,"274151322000068","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,477857.1,477857.1,4588,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141056,122415.00
01/06/2016 23:30,2,0.000,ALERT,212.16,302.07,60.018,1452141003,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,309651.6,309651.6,15154,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141058,122416.00
01/06/2016 23:30,2,0.000,ALERT,212.61,304.48,59.975,1452141003,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,315552.9,315552.9,10531,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141060,122417.00
01/06/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1452141003,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,316114.7,316114.7,15170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141062,122418.00
01/06/2016 23:30,2,0.000,ALERT,212.16,301.77,59.986,1452141003,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,583088.2,583088.2,4342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141063,122419.00
01/06/2016 23:30,2,0.000,ALERT,213.29,303.28,59.959,1452141003,"201051344000867","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,304789.6,304789.6,10509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141065,122420.00
01/06/2016 23:30,2,0.000,ALERT,212.38,302.37,60.028,1452141003,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314516.9,314516.9,15173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141067,122421.00
01/06/2016 23:30,2,0.000,ALERT,212.83,303.88,59.991,1452141003,"201051344000900","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,318158.2,318158.2,10477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141069,122422.00
01/06/2016 23:30,2,0.000,ALERT,213.29,303.28,60.023,1452141003,"201051344000648","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,311738.0,311738.0,10509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141071,122423.00
01/06/2016 23:30,2,0.000,ALERT,213.06,304.48,60.002,1452141003,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,319697.2,319697.2,10467,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141073,122424.00
01/06/2016 23:30,2,0.000,ALERT,213.06,303.58,59.996,1452141003,"201051344000983","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,314621.8,314621.8,10496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141074,122425.00
01/06/2016 23:30,2,0.000,ALERT,213.06,303.58,59.996,1452141003,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309710.8,309710.8,10542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141076,122426.00
01/06/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1452141003,"201051344000576","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,312708.9,312708.9,10475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141078,122427.00
01/06/2016 23:30,2,0.000,ALERT,212.38,300.57,59.986,1452141003,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,558221.2,558221.2,4373,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141080,122428.00
01/06/2016 23:45,2,0.000,ALERT,213.51,303.58,59.986,1452141903,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,313029.7,313029.7,10485,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141905,122429.00
01/06/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1452141903,"274151322000085","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,585774.4,585774.4,4356,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141907,122430.00
01/06/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1452141903,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,305526.3,305526.3,10542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141909,122431.00
01/06/2016 23:45,2,0.000,ALERT,213.06,303.58,60.028,1452141903,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,306940.3,306940.3,10512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141911,122432.00
01/06/2016 23:45,2,0.000,ALERT,212.61,302.37,60.023,1452141903,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,311296.5,311296.5,15170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141912,122433.00
01/06/2016 23:45,2,0.000,ALERT,212.38,302.37,60.018,1452141903,"274151322000052","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,593528.4,593528.4,4367,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141914,122434.00
01/06/2016 23:45,2,0.000,ALERT,212.61,302.07,60.002,1452141903,"201051344000585","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,316199.9,316199.9,15162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141916,122435.00
01/06/2016 23:45,2,0.000,ALERT,212.61,302.68,60.002,1452141903,"201051344001230","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,314423.5,314423.5,15214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141918,122436.00
01/06/2016 23:45,2,0.000,ALERT,213.06,302.98,60.023,1452141903,"201051344000582","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,309363.2,309363.2,15160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141920,122437.00
01/06/2016 23:45,2,0.000,ALERT,212.16,302.07,59.991,1452141903,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,318689.3,318689.3,15140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141921,122438.00
01/06/2016 23:45,2,0.000,ALERT,212.61,301.47,59.991,1452141903,"274151322000094","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,477557.8,477557.8,4601,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141923,122439.00
01/06/2016 23:45,2,0.000,ALERT,213.06,304.78,59.986,1452141903,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,320114.5,320114.5,10521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141925,122440.00
01/06/2016 23:45,2,0.000,ALERT,212.38,302.37,59.986,1452141903,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,316824.8,316824.8,15222,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141927,122441.00
01/06/2016 23:45,2,0.000,ALERT,212.83,302.07,59.991,1452141903,"201051344000438","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,318649.2,318649.2,15170,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141929,122442.00
01/06/2016 23:45,2,0.000,ALERT,212.38,300.87,60.012,1452141903,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,312668.3,312668.3,15236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141930,122443.00
01/06/2016 23:45,2,0.000,ALERT,212.16,301.77,59.975,1452141903,"274151322000083","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,587870.9,587870.9,4399,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141932,122444.00
01/06/2016 23:45,2,0.000,ALERT,212.61,301.47,59.975,1452141903,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,624502.8,624502.8,4377,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141934,122445.00
01/06/2016 23:45,2,0.000,ALERT,212.61,303.88,60.002,1452141903,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,304471.2,304471.2,10484,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141936,122446.00
01/06/2016 23:45,2,0.000,ALERT,212.38,302.37,59.954,1452141903,"274151322000095","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,617157.5,617157.5,4408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141938,122447.00
01/06/2016 23:45,2,0.000,ALERT,212.38,302.98,59.981,1452141903,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,304464.8,304464.8,10517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141940,122448.00
01/06/2016 23:45,2,0.000,ALERT,212.16,300.87,59.996,1452141903,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,316818.6,316818.6,15147,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141942,122449.00
01/06/2016 23:45,2,0.000,ALERT,212.61,303.58,59.959,1452141903,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,314509.4,314509.4,10531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141944,122450.00
01/06/2016 23:45,2,0.000,ALERT,213.29,302.98,59.975,1452141903,"201051344000853","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,311826.1,311826.1,10511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141945,122451.00
01/06/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1452141903,"201051344000685","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,318049.3,318049.3,15201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141947,122452.00
01/06/2016 23:45,2,0.000,ALERT,212.61,301.17,59.970,1452141903,"201051344000917","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,315760.0,315760.0,15200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141949,122453.00
01/06/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1452141903,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,318984.6,318984.6,15205,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141951,122454.00
01/06/2016 23:45,2,0.000,ALERT,212.61,301.17,59.954,1452141903,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,313162.1,313162.1,15174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141952,122455.00
01/06/2016 23:45,2,0.000,ALERT,211.70,301.47,59.965,1452141903,"274151322000088","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,570713.1,570713.1,4338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141954,122456.00
01/06/2016 23:45,2,0.000,ALERT,213.06,300.87,59.954,1452141903,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,477857.1,477857.1,4590,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141956,122457.00
01/06/2016 23:45,2,0.000,ALERT,212.38,302.37,59.986,1452141903,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,309651.6,309651.6,15156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141958,122458.00
01/06/2016 23:45,2,0.000,ALERT,212.38,303.58,59.970,1452141903,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,315552.9,315552.9,10533,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141960,122459.00
01/06/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1452141903,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,316114.7,316114.7,15172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141961,122460.00
01/06/2016 23:45,2,0.000,ALERT,212.38,302.37,59.959,1452141903,"274151322000054","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,583088.2,583088.2,4344,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141963,122461.00
01/06/2016 23:45,2,0.000,ALERT,213.06,302.68,59.949,1452141903,"201051344000867","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,304789.6,304789.6,10511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141965,122462.00
01/06/2016 23:45,2,0.000,ALERT,212.61,302.07,59.970,1452141903,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,314516.9,314516.9,15175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141967,122463.00
01/06/2016 23:45,2,0.000,ALERT,212.83,303.28,59.954,1452141903,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,318158.2,318158.2,10479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141969,122464.00
01/06/2016 23:45,2,0.000,ALERT,213.06,302.68,59.970,1452141903,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,311738.0,311738.0,10511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141971,122465.00
01/06/2016 23:45,2,0.000,ALERT,213.06,304.18,59.944,1452141903,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,319697.2,319697.2,10469,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452141973,122466.00
01/06/2016 23:45,2,0.000,ALERT,212.83,303.28,59.970,1452141903,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,314621.8,314621.8,10498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141975,122467.00
01/06/2016 23:45,2,0.000,ALERT,213.06,303.58,59.986,1452141903,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,309710.8,309710.8,10544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141976,122468.00
01/06/2016 23:45,2,0.000,ALERT,213.51,304.18,59.970,1452141903,"201051344000576","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,312708.9,312708.9,10477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141978,122469.00
01/06/2016 23:45,2,0.000,ALERT,212.38,301.47,59.965,1452141903,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,558221.2,558221.2,4375,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452141980,122470.00
